Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,109.38
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,143.25
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,208.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,142.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,193.62
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,158.88
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,233.88
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99393
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55636
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94681
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,N Current (Min),A,36.25
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,N Current (Max),A,88.12
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,64.88
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,91.62
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.38
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.63
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52593
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99673
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94147
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (Min),A,39.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (Max),A,60.75
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,51.62
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91513
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.57623
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94183
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Max),A,24.25
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.25
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96201
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,83.25
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.5
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96674
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96564
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96002
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,67.5
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,63.75
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,126.62
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.38
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,138.12
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,219.62
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.88
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,126.75
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,220.12
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,144.38
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,220.12
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.94
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97693
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53256
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9328
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,N Current (Max),A,95.12
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,48.5
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,97.62
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.75
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,48.88
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.44
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.69
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60256
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94839
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (Min),A,41.12
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (Max),A,64.62
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,56.38
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92862
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61532
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Max),A,39.5
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95392
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95383
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,81.12
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,51.38
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.62
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95575
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95666
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96011
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,59.25
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,64.5
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,130.62
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.12
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,132.38
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,257.38
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,115.38
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,188.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,149.12
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,225.62
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.5
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97858
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53295
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89853
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,N Current (Max),A,69.62
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,44.62
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,73.88
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.38
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.81
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.38
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47985
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91751
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (Min),A,41.25
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (Max),A,49.5
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,44.62
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92709
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52364
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9346
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96225
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9704
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91257
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,77.38
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.88
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.75
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94516
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96985
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,77.5
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,49.88
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,55.88
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,136.38
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.62
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,89.88
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,191.5
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,129.25
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,189.88
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.38
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,125.25
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,197.75
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.75
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.44
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97192
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52731
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87353
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,N Current (Max),A,63.38
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,37.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.38
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,38.88
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,12.75
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.25
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49306
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99353
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92511
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (Min),A,33.5
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (Max),A,57.75
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.38
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97028
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42416
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89789
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Max),A,46.75
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
