Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92352
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91168
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,50.38
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.88
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91208
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98291
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,67.75
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,46.12
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.75
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.47
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,52.38
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,117.25
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.62
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,84.75
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,155.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,132.62
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,171.75
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,124.75
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,171.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.75
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97894
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52944
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87039
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,N Current (Max),A,61.12
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,37.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,59.5
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.44
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.5
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38323
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99509
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91083
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (Min),A,32.62
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (Max),A,50.88
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93246
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43224
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93518
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89236
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96146
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7959
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,61.12
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.62
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93057
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97769
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94116
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.05
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,254.56
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.47
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,50.12
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,90.75
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.75
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,68.38
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,144.25
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,116.12
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,169.62
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,101.5
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,157.38
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.87
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-26.5
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94659
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68774
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.84106
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,N Current (Max),A,51.38
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.38
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.62
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,20.56
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32699
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99731
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94369
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (Min),A,34.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.5
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.69
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92087
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46011
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95929
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.88
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85049
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74218
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,78.5
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.88
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92963
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94421
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,53.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,89.12
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.88
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,55.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,113.75
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.62
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,125.12
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,185.75
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,103.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,157.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.31
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90549
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67095
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.73648
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,N Current (Max),A,35.62
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.31
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37871
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99731
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88965
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (Min),A,34.75
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (Max),A,44.12
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.62
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.5
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.25
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94131
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.41985
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91894
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85779
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.965
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7409
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,71.5
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,40.25
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97241
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98035
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96628
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,81.25
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,48.38
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,169.62
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.38
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,58.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,128.88
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,117.62
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,162.0
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,98.38
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,158.25
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
