Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.44
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-44.31
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91736
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53469
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79315
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,34.5
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.75
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3586
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99637
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93103
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (Min),A,33.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (Max),A,56.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,38.12
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96759
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42947
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93423
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.31
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.44
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.42602
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96414
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58303
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,33.88
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,67.88
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,51.62
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97195
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,84.88
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,47.75
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,49.62
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,175.12
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,58.5
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,117.5
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,125.62
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,162.5
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,100.38
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,196.75
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.69
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96677
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60522
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89978
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,N Current (Max),A,40.38
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.25
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2849
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99399
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87063
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (Min),A,31.5
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.38
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,41.38
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96805
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45238
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9852
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Max),A,51.88
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-89.63
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.5
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03468
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95077
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.63839
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,68.12
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,48.12
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97787
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,79.38
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,45.38
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,92.88
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,60.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,130.5
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,104.38
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,157.25
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,111.5
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,170.62
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.31
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97632
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59905
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87283
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,N Current (Max),A,43.12
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,30.5
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,44.38
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,21.5
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.19
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36239
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99591
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90039
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (Max),A,57.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,45.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9046
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4999
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96347
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.38
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-136.31
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.13
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18776
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94452
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75875
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,77.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,43.75
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94888
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94714
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,68.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,51.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,111.5
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.12
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,101.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,104.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,163.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,112.25
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,163.88
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8565
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52273
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85061
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,N Current (Max),A,41.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.88
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37996
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99655
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91595
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (Min),A,42.12
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (Max),A,54.5
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,46.38
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.5
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.07
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89471
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.467
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93817
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.38
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.81
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
