Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.37
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.48595
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85013
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75335
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,59.25
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.62
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95428
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9617
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,80.75
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,54.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,122.62
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.62
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,42.62
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,103.62
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,95.88
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,150.75
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,82.88
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,175.38
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.13
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92139
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58938
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77212
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.25
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.81
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.37
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32949
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91958
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90991
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (Max),A,65.12
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,34.38
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93063
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32525
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95129
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.25
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12816
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58386
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.50741
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,43.38
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95065
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95547
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,78.12
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,39.5
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,50.5
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,100.25
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,47.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,101.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,49.12
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,126.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,76.38
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,152.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91284
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82757
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8367
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,N Current (Max),A,38.88
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.38
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.56
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15593
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8461
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93112
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (Max),A,14.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,66.81
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95407
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06954
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94504
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Max),A,40.38
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-71.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.19
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-76.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.22866
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.49612
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51244
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,34.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94855
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96722
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92364
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,108.88
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,42.38
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,118.5
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,85.88
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,69.5
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,153.38
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.63
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86484
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65774
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92709
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,N Current (Max),A,66.12
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,13.5
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,75.25
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.18
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.06
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11028
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91083
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91513
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.25
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,11.75
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.12
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90225
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04988
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9425
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-135.69
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.5
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.22527
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4085
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25917
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82266
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9592
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94321
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,75.75
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,50.88
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,172.75
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.12
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,35.25
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,84.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,36.75
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,88.12
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,74.88
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,152.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.63
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87027
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52459
