Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96591
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,N Current (Max),A,68.62
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,43.75
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,75.38
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.38
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25893
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9122
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.62
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.69
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95273
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0772
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95038
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Max),A,59.62
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-122.56
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.37
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-94.31
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78183
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.25051
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4544
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,49.38
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.62
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87277
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95929
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92239
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.88
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,53.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,124.25
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.12
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,38.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,93.88
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,35.62
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,99.75
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,68.12
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,160.12
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.82
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94919
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.566
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89871
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,N Current (Max),A,49.62
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.62
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,38.5
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.75
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29906
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99075
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91196
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (Max),A,49.12
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,29.88
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97549
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26046
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.62
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-163.81
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-96.5
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80169
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.51858
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74163
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,68.88
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.5
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88278
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97836
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81186
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,48.62
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,90.38
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.25
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,44.75
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,74.75
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,52.62
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,124.75
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,146.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.62
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97162
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60052
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.71292
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,N Current (Max),A,53.5
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.25
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.44
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.25
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.04924
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89581
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92508
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (Min),A,6.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,8.12
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,55.56
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93323
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12279
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97403
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-157.56
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81711
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6798
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8096
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,64.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.31
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93582
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97531
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76233
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,52.62
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,22.88
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.22
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,48.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,103.88
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.75
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,37.25
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,91.12
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,44.25
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,103.5
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,52.25
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,137.5
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.56
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.44
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94354
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61068
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.43828
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.12
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.43
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.19
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09606
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97034
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9209
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.12
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.44
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89493
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23955
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93899
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Max),A,27.12
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.12
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-156.44
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.89523
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75534
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74874
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,58.5
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,41.62
