Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.19
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90338
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75824
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,59.38
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.09
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,48.75
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,141.12
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,29.5
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,66.62
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,57.88
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,113.62
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,57.38
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,95.5
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.06
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95578
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6152
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.62411
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,N Current (Max),A,49.75
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,25.88
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-84.06
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.69
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11864
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94794
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93405
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (Max),A,24.25
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86804
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20995
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89859
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Max),A,29.88
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-149.31
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.81
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.78286
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7641
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.56594
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,57.75
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.62
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9216
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8277
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,40.12
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,46.25
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,88.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.75
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,33.25
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,88.12
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,56.38
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,98.88
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,58.88
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,98.25
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.31
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97726
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6361
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.57684
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,34.5
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,48.5
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,33.38
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.69
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.81
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0667
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90127
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9469
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (Max),A,24.25
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.69
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89203
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14656
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92615
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.38
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-158.75
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-67.69
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.83316
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77008
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26543
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,55.12
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.75
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84985
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97845
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95969
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,79.12
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,44.62
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.38
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,48.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,119.12
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,32.12
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,89.12
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,44.75
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,85.75
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,65.62
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,153.25
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97147
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75552
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96515
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,38.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,65.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.87
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16793
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96063
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.88
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,49.62
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86398
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1422
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79831
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Max),A,22.88
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.12
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-137.63
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-67.31
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-78.13
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.84686
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04671
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.40642
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,53.75
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85061
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91357
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,67.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,46.88
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,142.75
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.12
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,34.38
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,80.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,40.75
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,109.38
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,58.25
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,146.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.25
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96716
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52706
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96832
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,N Current (Max),A,53.38
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,40.38
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,52.12
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
