Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,58.75
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,28.44
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.81
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16179
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94498
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (Max),A,29.88
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.06
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90405
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09911
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85415
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-157.75
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-154.5
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.90326
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.31124
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74426
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,66.5
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8732
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92795
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,52.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,57.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,127.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,28.12
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,76.38
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,35.25
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,85.25
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,87.62
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,162.75
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9602
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53085
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98337
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,N Current (Max),A,55.5
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,41.25
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.88
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.12
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.25
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17531
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96231
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92972
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.75
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-78.31
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92523
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16429
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91031
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Max),A,36.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.75
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-163.62
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.87451
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.11904
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74459
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,57.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,41.38
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93075
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97604
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90024
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,60.88
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,23.38
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.83
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,62.88
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,153.88
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.88
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,28.12
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,89.88
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,36.62
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,90.25
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,90.25
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,162.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.25
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95343
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52374
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96011
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,N Current (Max),A,58.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,30.75
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,63.38
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,51.12
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,36.19
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.81
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28222
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95288
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.87
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9415
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2011
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88989
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Max),A,38.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-165.31
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-147.32
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-77.75
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.55468
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.46999
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.37536
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,50.62
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94876
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9158
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,50.88
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,118.5
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,38.38
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,125.62
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,33.5
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,88.38
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,61.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,120.62
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95669
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52892
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98285
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,N Current (Max),A,42.62
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.5
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,51.12
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.87
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2426
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98108
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95941
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.5
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92065
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22124
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89572
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.25
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-128.81
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-150.19
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-134.13
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11168
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.00026
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.03413
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,84.38
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
