Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97263
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94269
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,43.38
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,48.62
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,147.25
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.12
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,33.88
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,122.88
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,44.62
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,105.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,77.5
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,159.38
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.25
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96063
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62426
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97678
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,N Current (Max),A,48.62
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,32.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.44
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.44
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14174
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92999
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9429
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (Max),A,23.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93234
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12609
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83648
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-165.81
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79843
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8295
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,96.75
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,69.75
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.5
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95117
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96011
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87622
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.38
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,54.12
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,148.88
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.38
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,26.62
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,93.12
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,61.5
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,110.62
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,108.62
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,174.5
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95395
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54543
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96997
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,N Current (Max),A,53.12
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,54.25
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,52.88
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.44
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.87
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11464
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87384
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.961
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,8.88
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.5
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96661
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02672
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81427
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.88
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-167.5
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-68.06
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.94052
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.07918
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75366
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-7.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,77.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,47.88
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96481
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91717
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,56.75
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,51.25
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,133.38
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.38
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,35.25
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,90.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,76.25
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,73.62
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,150.12
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.69
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9791
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72427
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96341
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,N Current (Max),A,68.25
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.12
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.25
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.13
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.87
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14083
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92743
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96149
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (Max),A,40.75
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-117.12
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9592
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02284
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84591
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-168.94
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.25
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-56.43
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.7478
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.5451
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48089
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.62
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86386
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,48.25
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,52.5
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,111.88
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,37.62
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,131.62
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,34.88
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,69.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,65.25
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,131.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.25
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99127
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72464
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95236
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,N Current (Min),A,31.25
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,N Current (Max),A,75.38
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,55.12
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,76.25
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.5
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-90.56
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.37
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
