Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.07396
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91351
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93689
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,67.88
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87713
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08122
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9274
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.25
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-178.63
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-127.06
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.88296
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.20824
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4732
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.06
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96448
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85412
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,46.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,51.38
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,114.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,33.62
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,134.75
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,49.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,80.75
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,66.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,146.12
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.19
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99509
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61645
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97644
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,N Current (Min),A,31.88
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,N Current (Max),A,91.25
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,68.38
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,97.25
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.12
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.38
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,58.38
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,67.75
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.06
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.0707
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9042
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9299
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.06
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91293
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10256
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91604
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-173.06
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-117.19
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-90.44
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.91199
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01775
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17076
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-6.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,46.12
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95264
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83917
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,50.12
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,55.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,127.62
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.25
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,40.88
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,153.75
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,30.25
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,105.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,74.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,132.75
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.12
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9939
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59585
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9624
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,N Current (Min),A,29.62
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,N Current (Max),A,92.38
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,57.75
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,101.25
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,61.75
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.44
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10671
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93384
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93161
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95306
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07231
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93118
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-134.75
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.5
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-97.75
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.87356
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29641
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.29619
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-6.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,53.62
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96051
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9313
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,59.5
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,118.88
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,146.25
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,30.25
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,88.88
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,86.12
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,142.5
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.12
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5259
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98013
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,N Current (Min),A,38.75
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,N Current (Max),A,81.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,59.12
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.38
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,87.25
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,71.12
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.94
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.69
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14476
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92856
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94937
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.25
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-109.13
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97165
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.00584
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90314
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Max),A,36.75
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-171.5
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.81
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.81
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.77584
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.01891
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83996
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,107.88
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,61.88
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92422
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93613
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
