Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,67.75
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,32.5
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,75.75
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,188.62
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,81.25
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,148.75
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,27.88
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,72.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,91.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,225.38
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.06
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98944
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52557
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98187
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,N Current (Max),A,60.5
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,43.5
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.75
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.62
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.12
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.19
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12856
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93924
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92953
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.56
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97861
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04659
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92526
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Max),A,38.88
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-165.19
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.81
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.47231
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.16426
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83078
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,63.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,46.25
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93289
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88165
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,74.62
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.38
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,69.38
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,144.5
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.62
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,86.88
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,182.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,28.38
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,81.5
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,69.88
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,169.25
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.25
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98584
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52932
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98148
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,N Current (Min),A,28.62
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,N Current (Max),A,63.5
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,73.88
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.44
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23262
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93668
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92303
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (Max),A,29.88
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.94
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97073
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16799
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96805
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-161.44
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-62.94
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32003
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.44375
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77795
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,79.38
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,43.5
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93646
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88922
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,64.12
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,61.38
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,155.38
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.38
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,70.12
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,207.88
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,40.38
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,91.75
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,85.5
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,185.5
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.5
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97913
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55346
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,38.38
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.62
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.5
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20409
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95084
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92087
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.12
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20214
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Max),A,48.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,29.75
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-167.12
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.81
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.56
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.03713
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.39632
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74545
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,70.25
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93625
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83569
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,49.75
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,55.5
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,163.5
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.88
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,64.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,165.12
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,27.12
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,117.75
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,94.88
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,154.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.44
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97836
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81628
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97534
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,N Current (Max),A,58.88
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,38.62
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,56.62
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,65.88
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,25.94
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.5
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19686
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94018
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93179
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (Max),A,17.12
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,8.12
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
