Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.69
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9783
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15181
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84778
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Max),A,46.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21178
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91415
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78061
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,63.38
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95987
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87149
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,38.38
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,46.38
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,135.38
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,80.12
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,145.12
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,47.25
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,134.38
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,83.88
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,158.62
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97061
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67761
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99045
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,N Current (Max),A,64.38
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,45.38
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.25
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.12
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30877
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93057
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9097
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (Max),A,23.75
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,8.12
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-102.37
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08559
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92749
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Max),A,43.12
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.25
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.31
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97324
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58477
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74859
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,54.5
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.38
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92526
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,73.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,142.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.12
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,110.12
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,195.75
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,32.25
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,88.12
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,106.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,162.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.31
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98096
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60946
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9884
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,N Current (Max),A,58.75
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,42.75
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.62
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.12
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,72.62
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.25
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.57
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27977
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9133
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83969
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.94
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10289
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90939
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Max),A,40.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.88
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8948
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87997
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45367
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,46.75
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.88
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97397
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92569
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,21.75
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,47.88
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,145.5
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.12
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,98.62
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,163.75
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,56.62
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,111.38
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,84.88
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,160.12
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.25
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,6.5
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97635
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5812
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98831
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,39.25
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.75
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.5
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.62
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.25
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.62
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,46.31
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31432
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95254
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80191
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (Max),A,34.88
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,16.62
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95386
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18721
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89813
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.25
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95569
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9534
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74432
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96463
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97055
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94681
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,64.25
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.62
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
