Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,47.88
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,119.25
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.75
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,85.88
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,153.38
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,53.5
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,140.88
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,97.75
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,166.38
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.06
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96805
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51897
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98749
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,N Current (Max),A,49.75
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,37.25
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,63.88
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.75
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.5
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15642
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90411
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81637
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (Max),A,20.62
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,9.38
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-77.19
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88003
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04808
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87765
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.24944
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71148
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72644
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,44.62
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90344
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96655
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96399
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,63.38
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,50.12
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,122.62
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.75
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,33.38
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,139.12
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,39.25
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,104.5
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,93.25
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,172.12
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.5
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97095
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62625
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98892
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,N Current (Max),A,54.88
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,39.25
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,64.12
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.07
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1534
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89697
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94693
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91208
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06307
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89722
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.06
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.94
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.02004
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93066
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.58599
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,68.62
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.75
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94137
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97824
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95978
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,86.62
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,32.62
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,49.25
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,180.25
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.25
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,41.5
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,111.88
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,79.12
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,130.88
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,94.62
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,193.25
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.13
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97461
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53085
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96896
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,N Current (Max),A,59.88
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,41.38
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,69.88
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,64.5
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-88.63
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.25
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14186
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92959
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94009
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (Max),A,28.75
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93982
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07668
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95517
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Max),A,34.62
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.75
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-157.56
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.54879
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85599
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8031
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,63.12
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92795
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96472
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,76.88
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,55.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,68.38
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,165.75
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,55.62
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,121.12
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,54.88
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,110.5
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,134.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,221.88
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.06
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96985
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53521
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95337
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,N Current (Max),A,59.88
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,36.88
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,63.38
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.38
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.25
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08568
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94766
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95999
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
