Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92367
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2614
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Max),A,72.62
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,46.12
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.88
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.12
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.56661
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82058
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94104
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,29.75
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,76.5
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,48.88
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91824
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95608
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,91.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,57.38
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.62
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,85.12
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,196.88
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,146.62
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,52.12
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,98.88
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,54.5
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,94.25
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,141.5
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,253.62
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.5
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98221
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52374
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96152
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,N Current (Max),A,91.88
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,45.25
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,99.25
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.75
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-81.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13402
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87063
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91321
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (Max),A,16.62
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,8.38
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,69.94
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86987
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11806
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96817
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.75
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.19
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76449
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79782
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92374
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,51.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,32.75
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93008
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97028
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96271
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,67.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,153.25
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.62
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,66.62
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,186.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,50.5
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,89.12
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,104.88
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,219.38
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.93
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98898
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5928
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95932
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,N Current (Min),A,34.5
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,N Current (Max),A,87.62
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,51.12
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,40.88
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,96.62
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-94.81
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.06
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15233
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83075
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94665
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,8.12
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,113.44
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91748
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15163
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96268
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Max),A,27.25
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.25
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90433
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83508
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88922
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96689
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96497
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94766
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,54.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.12
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,69.38
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,139.5
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.12
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,102.62
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,166.38
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,53.75
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,89.25
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,101.12
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,140.62
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.75
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98193
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76251
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94281
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,N Current (Max),A,65.5
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,39.88
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,71.75
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.62
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.75
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12966
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85711
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94772
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92718
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17989
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97653
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93298
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82303
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,50.5
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96493
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92355
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.38
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
