Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,59.88
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,130.75
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,104.25
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,199.62
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,117.75
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,87.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,145.5
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.5
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9834
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67767
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95343
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,N Current (Max),A,58.25
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,37.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.88
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,64.12
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,43.25
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-115.06
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.56
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15026
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93021
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93909
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,7.75
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.81
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9295
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18428
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94788
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.75
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90344
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95038
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88794
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,62.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.12
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93814
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87741
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,58.38
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,23.62
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,134.5
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.88
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,80.38
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,146.25
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,70.12
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,142.12
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,90.75
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,141.88
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.75
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98364
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61471
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97876
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,N Current (Min),A,33.38
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,N Current (Max),A,59.12
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,45.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,60.62
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,63.5
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.69
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22304
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93948
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9563
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.12
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96738
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11473
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9089
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91867
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95325
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94455
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.88
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.75
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92596
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8201
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,65.88
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,51.38
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,129.88
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.25
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,93.5
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,162.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,80.5
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,147.5
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,108.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,149.38
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.88
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98029
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57961
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97748
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,N Current (Min),A,29.88
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,N Current (Max),A,57.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,41.62
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,62.5
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.88
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20699
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91916
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95163
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.25
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-84.94
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94543
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17028
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88717
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96176
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,36.75
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8627
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9657
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86334
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,44.5
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,49.5
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,102.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,94.88
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,139.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.38
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,91.88
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,134.25
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,106.75
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,174.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.87
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99014
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56127
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,N Current (Min),A,35.75
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,N Current (Max),A,101.62
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,50.75
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,37.88
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,75.12
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,109.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22966
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94525
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95367
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.62
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93384
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3073
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94482
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Max),A,43.75
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
