Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9873
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,68.75
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.38
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89786
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89496
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,46.62
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,129.38
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,100.25
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,198.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,102.38
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,178.25
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,118.75
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,226.25
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.06
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99191
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64562
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99408
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,N Current (Min),A,39.88
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,N Current (Max),A,95.62
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,58.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,45.12
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,83.38
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.88
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,112.12
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.06
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29992
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96811
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (Max),A,27.25
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.12
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.44
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96197
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29067
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95966
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99002
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,63.12
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89395
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95529
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90521
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,56.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,55.25
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,134.5
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.75
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,120.12
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,197.75
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,128.88
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,164.62
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,141.12
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,225.38
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-41.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.991
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86084
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99222
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,N Current (Min),A,33.38
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,N Current (Max),A,68.62
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,50.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,75.5
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.88
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,71.38
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.69
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29729
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98273
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95734
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (Max),A,25.75
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.62
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93637
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3138
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96042
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Max),A,34.5
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.25
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98718
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9812
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,47.75
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.75
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.25
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9209
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95538
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91724
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,43.88
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,105.62
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,118.5
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,194.88
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,92.62
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,173.88
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,148.25
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,226.88
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98444
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94498
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99225
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,N Current (Max),A,54.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,38.88
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.38
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,67.88
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,60.5
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.63
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30282
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97546
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.88
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.37
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97278
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26467
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91812
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Max),A,40.5
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97873
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97562
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95169
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93326
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,48.5
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,58.5
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,121.25
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.62
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,126.62
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,202.0
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,90.12
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,174.25
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,137.75
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,245.88
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
