Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.56
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98422
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82367
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99426
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,N Current (Min),A,34.12
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,N Current (Max),A,86.88
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,53.75
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,39.25
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,103.62
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.81
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33242
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (Max),A,44.88
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,26.75
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9252
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21724
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90359
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Max),A,47.75
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96042
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97604
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,57.62
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,101.25
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95032
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94748
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9396
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,68.62
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,57.25
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,201.25
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.62
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,110.75
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,222.88
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,86.38
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,134.88
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,144.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,255.88
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.87
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97601
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82397
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99356
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,N Current (Min),A,31.12
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,N Current (Max),A,80.88
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,54.12
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,56.38
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.75
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,97.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.37
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.81
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31115
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97403
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96039
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,18.38
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89035
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26195
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84137
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99573
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,73.88
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,45.25
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93835
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97382
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9108
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,44.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,113.38
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.62
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,114.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,205.38
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,105.25
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,221.12
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.88
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,134.5
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,241.62
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93613
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8782
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98364
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,N Current (Max),A,46.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,31.88
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,57.38
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.06
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.19
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22881
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96442
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91476
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.19
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95337
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25188
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91376
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98431
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94763
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,61.62
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.12
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.12
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90643
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92734
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9125
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,44.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.27
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.31
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,49.75
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,84.75
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.25
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,86.62
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,145.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,88.12
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,151.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,113.12
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,174.88
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.5
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97073
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81936
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94525
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,33.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21505
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96783
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90146
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.94
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94791
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24016
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89322
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.75
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
