Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98035
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9527
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,48.12
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.62
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86963
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96246
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92328
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,31.5
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,45.5
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,115.12
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.62
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,87.38
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,119.88
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,93.5
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,164.38
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,93.25
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,163.5
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95407
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78613
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96472
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,N Current (Max),A,39.5
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,41.62
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.93
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11836
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9715
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90661
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (Max),A,18.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.56
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85971
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23174
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.879
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96527
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96536
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,75.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.25
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92334
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9324
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92889
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,519.75
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,23.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,563.5
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,44.75
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,525.25
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.12
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,81.25
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,123.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,89.25
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,153.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,93.75
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,623.5
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96774
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7864
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9791
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,N Current (Max),A,51.38
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,32.75
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,63.38
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.38
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15264
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97952
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96838
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78363
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20351
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87692
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96768
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95322
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,64.25
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,39.88
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.75
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81482
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90481
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93771
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,63.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,44.5
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,155.75
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.62
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,74.5
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,114.12
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,99.75
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,134.12
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,102.75
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,188.38
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.966
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78701
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98914
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,N Current (Max),A,84.25
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,53.5
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.25
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,97.38
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19399
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98642
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98868
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.44
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.19
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86902
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19005
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91177
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.88
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95203
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9606
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84527
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90359
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91608
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,56.62
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.84
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,50.25
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,140.38
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,75.5
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,104.75
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,91.25
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,135.38
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,111.5
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,233.38
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.37
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92694
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78982
