Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99316
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,N Current (Min),A,28.75
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,N Current (Max),A,82.5
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,64.12
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,36.38
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,97.12
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.38
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38076
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99448
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99765
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.75
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94659
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13365
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9104
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95065
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97534
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96677
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,61.5
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.56
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.75
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82098
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91174
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87655
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,35.5
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,49.88
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,174.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,124.38
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,63.75
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,102.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,91.25
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,134.5
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,109.5
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,259.5
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91244
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84155
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98614
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,N Current (Max),A,69.75
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,47.88
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.88
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24633
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99332
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94867
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (Max),A,40.75
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.19
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.56
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79553
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27871
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82785
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Max),A,26.62
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94806
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96539
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94305
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,38.12
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.12
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.06
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74627
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91199
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82913
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,49.75
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,43.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,127.5
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.75
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,51.5
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,85.75
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,86.12
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,113.88
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,90.62
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,155.12
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.5
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88827
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78299
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9852
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,N Current (Max),A,60.12
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,45.5
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,26.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22704
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99011
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96146
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (Max),A,34.62
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81189
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25759
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85299
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95679
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95557
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84158
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67532
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93433
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83218
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,40.38
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,41.62
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,91.12
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.88
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,53.25
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,73.88
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,76.75
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,128.75
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,74.5
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,149.5
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91022
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78442
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98859
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,N Current (Max),A,63.62
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,53.38
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.38
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,78.25
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.38
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.25
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18376
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94549
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.87
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.37
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.44
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77356
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2842
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83218
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94165
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84533
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,81.5
