Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,46.12
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,102.38
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.56
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73138
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94903
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81982
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,39.88
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,42.62
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,91.62
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,54.62
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,75.88
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,84.12
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,151.38
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.62
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,80.62
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,144.38
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91513
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8519
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99115
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,N Current (Min),A,23.62
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,N Current (Max),A,69.88
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,56.25
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,82.75
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.38
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.88
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19826
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99335
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80279
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.37
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.12
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.38
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75308
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25469
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79736
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Max),A,24.25
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.87
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94345
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95212
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81802
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,45.75
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.19
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84796
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91159
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82824
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,31.88
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,38.62
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,89.88
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.12
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,57.5
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,77.62
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,77.5
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,109.12
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,81.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,154.5
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.19
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95935
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84842
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99011
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,N Current (Min),A,29.25
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,N Current (Max),A,72.75
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,56.62
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,35.38
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,83.25
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20378
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76931
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7687
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21852
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76977
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94699
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9313
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85684
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76925
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89792
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84753
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,42.75
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,17.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,37.75
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,107.25
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,54.62
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,81.25
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,74.88
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,100.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,84.75
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,147.88
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93048
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78021
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98712
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,N Current (Max),A,67.62
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,53.88
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.5
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,77.88
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.56
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22033
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99707
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87253
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-83.25
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.5
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86007
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22219
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76568
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95044
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92078
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85995
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.88
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69168
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87655
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81762
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,52.38
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,39.12
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,128.88
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.25
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,54.62
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,78.62
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,99.75
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,86.88
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,144.38
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89584
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77887
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98788
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,N Current (Max),A,65.88
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,49.62
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
