Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,31.25
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,76.62
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.88
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.37
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.06
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24648
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99722
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91687
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.19
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7926
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24245
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65005
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Max),A,20.25
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96484
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95981
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88501
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,48.38
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.19
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.37
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73333
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81363
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,65.62
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,41.62
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,150.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,60.12
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,87.88
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,77.12
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,150.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,84.12
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,140.5
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.25
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93896
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77993
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98849
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,N Current (Max),A,78.62
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,61.38
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,31.38
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,89.12
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21404
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99414
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73025
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75775
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24483
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72604
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Max),A,18.25
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96164
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91727
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,49.88
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.06
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.13
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81436
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73574
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,57.5
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.25
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,44.25
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,120.25
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,64.88
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,80.38
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,113.12
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,150.62
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,93.75
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,152.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95605
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77929
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98849
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,N Current (Max),A,77.38
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,56.75
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,89.25
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.69
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21724
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74313
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.94
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.81
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76107
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24971
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71569
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Max),A,17.75
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96823
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93902
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,50.38
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.62
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.37
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.87
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80856
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77011
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.62
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,39.5
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,121.62
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.62
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,111.38
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,116.25
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,149.5
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,71.75
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,163.62
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9581
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77826
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98911
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,N Current (Max),A,75.38
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,53.75
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.5
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,86.25
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,46.31
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24663
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84024
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (Max),A,27.12
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.37
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.81
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83633
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23952
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69308
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94549
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91962
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,27.88
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,57.62
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
