Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75412
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87317
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,54.75
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,30.75
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,39.5
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,121.88
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.62
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,56.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,106.88
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,126.88
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,151.5
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,86.25
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,172.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.5
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96683
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78186
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.987
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,N Current (Max),A,66.88
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,55.62
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,78.75
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.31
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.31
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22771
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98737
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85312
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79782
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23073
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73083
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Max),A,20.12
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93515
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88269
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,58.5
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.19
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73455
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96555
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,61.88
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,41.88
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,51.38
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,128.12
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,53.88
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,78.38
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,114.88
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,154.25
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,113.88
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,181.5
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.62
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95444
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87362
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98547
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,N Current (Max),A,69.38
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,49.62
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,81.12
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21868
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93097
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.5
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.81
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72296
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26159
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72915
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91406
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88949
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,62.38
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,44.88
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85705
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96545
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,56.12
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,54.88
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,116.5
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,57.38
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,83.88
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,112.5
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,155.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.25
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,123.38
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,192.88
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.25
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94537
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80084
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98782
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,N Current (Max),A,70.38
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,56.75
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.38
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,36.88
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,81.75
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.88
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.37
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.06
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2314
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99286
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93246
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (Max),A,26.38
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.44
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.88
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80987
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23427
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73489
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90945
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91009
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,51.5
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81634
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9827
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95871
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,42.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,57.75
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,108.75
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.12
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,53.62
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,83.5
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,121.62
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,141.25
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,136.75
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,189.12
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.5
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92074
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77993
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98737
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,N Current (Max),A,67.75
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,54.88
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,80.62
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.75
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.19
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
