Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21697
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99503
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92432
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.12
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.5
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76013
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25429
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83734
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Max),A,18.62
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9093
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98102
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88147
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,31.62
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,55.75
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.63
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79287
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,52.5
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,57.12
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,109.38
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.12
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,54.5
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,77.5
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,116.88
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,147.75
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,123.5
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,188.25
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93674
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7767
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9859
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,N Current (Max),A,64.62
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,50.5
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,76.12
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-76.56
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21337
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84506
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-47.19
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.44
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.69
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72009
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23082
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85196
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Max),A,18.25
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92261
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97128
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89789
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,56.75
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,36.12
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80005
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95779
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,61.62
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,41.62
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,134.62
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.25
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,55.75
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,76.5
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,109.25
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,154.25
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,112.88
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,184.38
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.19
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9288
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77755
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98605
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,N Current (Max),A,64.38
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,53.25
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,76.88
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.56
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.06
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19026
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83047
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (Max),A,30.62
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.13
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77346
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27565
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89172
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Max),A,48.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91519
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98734
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90326
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,46.25
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,63.12
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,54.62
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.75
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75943
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96167
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,68.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,43.88
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.97
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,67.25
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,159.62
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,94.62
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,75.25
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,139.25
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,161.75
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,135.25
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,215.38
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93854
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77725
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98566
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,N Current (Max),A,63.75
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,48.5
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,75.88
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.32
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17418
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98965
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73159
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (Max),A,28.75
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.25
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77789
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35265
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90759
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Max),A,55.25
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91394
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89621
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,48.38
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,74.25
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,58.88
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.75
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77639
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97998
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9483
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
