Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,49.62
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,48.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,133.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.75
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,94.88
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,137.38
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,175.88
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,105.62
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,212.12
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.5
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96783
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7789
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98734
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,N Current (Max),A,78.5
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,50.5
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,37.88
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,84.5
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.13
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.06
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1938
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70559
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.69
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.75
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.5
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72805
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25338
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78152
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Max),A,19.12
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93814
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98755
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91034
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,64.62
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,51.75
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78952
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94818
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,58.62
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,137.62
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.75
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,55.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,87.25
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,129.62
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,154.75
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,108.5
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,188.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95563
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88687
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98968
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,N Current (Min),A,31.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,N Current (Max),A,70.25
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,57.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,37.12
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,83.62
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-56.25
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.5
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20366
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99472
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81787
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (Max),A,27.25
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78595
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26424
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85693
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Max),A,19.12
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94784
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98679
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89938
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,32.5
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,68.5
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.5
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81259
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9371
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,55.25
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,58.88
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,117.88
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,83.75
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,85.75
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,123.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,168.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,126.25
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,178.62
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96896
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86062
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98788
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,N Current (Min),A,32.88
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,N Current (Max),A,67.62
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,54.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,80.75
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.38
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.37
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19927
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99597
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7427
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (Max),A,26.38
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.5
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84222
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24929
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81765
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92212
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98141
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88571
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,39.62
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,60.88
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82916
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96088
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,75.75
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,49.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.17
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,47.88
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,119.5
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.12
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,64.5
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,94.88
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,126.88
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,154.38
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,122.88
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,205.25
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98413
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77762
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98553
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,N Current (Min),A,31.62
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,N Current (Max),A,66.75
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,52.75
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.38
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.88
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,78.25
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.25
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.25
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.81
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1769
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63513
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
