Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.19
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77755
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.252
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76889
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88269
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98251
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88879
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,37.88
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,51.12
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.75
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72589
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95001
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,69.12
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,38.25
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.16
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.88
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,44.88
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,150.88
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,64.38
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,101.38
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,127.12
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,157.75
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.88
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,108.75
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,183.12
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98532
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77765
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98776
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,N Current (Min),A,29.88
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,N Current (Max),A,66.38
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,54.38
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,37.12
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.25
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,81.38
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.19
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18087
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9924
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73315
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.07
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74337
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25316
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75586
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Max),A,16.62
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88806
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88681
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,38.88
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,63.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.06
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79181
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93927
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,55.25
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,48.38
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,109.12
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.75
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,67.5
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,98.12
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,136.88
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,159.88
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,100.12
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,188.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97299
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77655
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98499
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,N Current (Max),A,64.62
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,48.88
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,75.88
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.19
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19716
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92865
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.69
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80984
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28423
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74786
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8931
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88595
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,65.62
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,57.38
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.62
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.81
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79791
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94788
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,63.5
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,116.62
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,65.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,91.25
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,142.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,161.75
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,110.38
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,172.88
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.75
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98163
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77868
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98392
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,N Current (Min),A,30.25
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,N Current (Max),A,62.12
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,50.25
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.25
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,73.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.63
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20323
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99011
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87735
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.19
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88888
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26091
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70794
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91974
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85269
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,45.62
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,71.12
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,57.62
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.5
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75479
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,73.62
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,43.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
