Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,51.25
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,137.75
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.38
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,58.38
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,96.38
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,141.38
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,162.38
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.25
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,111.5
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,176.75
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.5
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97983
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78103
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98727
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,N Current (Min),A,32.88
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,N Current (Max),A,66.62
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,55.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,36.12
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.12
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.62
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18495
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86151
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (Max),A,23.62
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77212
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2733
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82437
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Max),A,21.75
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.56
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90024
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86578
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Min),A,57.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Max),A,82.25
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,66.5
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76132
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97543
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Min),A,86.62
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Max),A,57.75
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Min),A,71.12
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Max),A,124.25
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.12
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,62.25
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,98.75
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,148.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,172.88
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,146.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,203.75
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.12
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98514
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77911
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97971
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,N Current (Min),A,31.5
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,N Current (Max),A,65.12
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,49.38
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,75.62
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.56
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.25
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18117
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93387
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.06
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.69
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76593
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31612
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76584
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90564
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99322
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87097
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Min),A,77.12
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Max),A,96.62
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,83.25
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.62
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.25
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77258
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97977
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Min),A,78.25
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Max),A,67.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.5
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.25
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Min),A,75.88
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Max),A,143.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,67.25
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,90.75
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,168.38
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,198.75
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,143.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,208.25
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.19
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9866
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82913
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98477
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,N Current (Min),A,32.5
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,N Current (Max),A,70.5
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,55.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.88
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,83.25
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.81
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.13
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21672
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99124
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92798
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.56
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87445
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27227
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69348
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.75
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89068
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8714
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Min),A,53.5
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Max),A,91.12
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,69.88
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.75
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.12
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.56
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71774
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98016
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Min),A,80.38
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Max),A,67.25
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.62
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.25
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.66
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.88
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Min),A,71.25
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Max),A,115.75
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.88
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,66.5
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,94.75
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,146.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,187.25
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.75
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,152.75
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,213.88
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.88
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97668
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86255
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98425
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,N Current (Min),A,28.5
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,N Current (Max),A,68.12
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,52.88
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.38
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.62
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,81.88
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.5
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20238
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67807
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,20.75
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.25
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
