Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.56
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91177
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29104
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75439
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86865
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86426
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,55.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,103.25
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,79.12
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84659
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,95.5
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,67.38
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.25
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.5
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.94
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Min),A,74.75
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Max),A,135.25
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.88
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,65.88
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,95.38
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,150.25
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,201.5
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,146.38
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,216.5
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98489
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77572
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93686
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,N Current (Min),A,28.5
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,N Current (Max),A,46.38
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.62
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1689
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77319
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87027
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38137
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8265
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Max),A,21.75
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86432
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87832
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,86.38
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,117.25
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,105.75
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,118.88
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,145.12
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.25
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.5
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73913
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,97.12
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,84.25
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.59
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,84.62
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,155.38
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,102.38
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,66.88
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,94.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,187.75
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,215.38
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.25
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,141.88
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,183.38
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98502
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77615
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93133
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,N Current (Min),A,27.88
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,36.62
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.69
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19915
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9176
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,21.38
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.25
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79834
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33547
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76855
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.12
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8522
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98904
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87008
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,48.12
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,118.62
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,72.62
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.25
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,138.25
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.07
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83264
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,105.62
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,81.88
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.38
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.38
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,62.62
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,157.25
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.75
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,57.88
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,96.38
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,144.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,210.75
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,154.75
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,182.75
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98367
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77432
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90674
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,N Current (Max),A,50.88
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,37.25
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,52.5
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.12
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20311
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92511
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.81
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.69
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85916
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35625
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92706
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85675
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88943
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,41.62
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,64.38
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,51.38
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.948
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,92.62
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,77.38
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
