Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Min),A,70.12
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Max),A,128.88
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,64.62
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,102.75
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,131.88
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,164.5
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,140.25
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,193.5
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96686
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7771
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90283
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,N Current (Max),A,41.38
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,25.5
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21059
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9191
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (Max),A,27.12
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.88
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83667
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35848
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7958
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Max),A,20.12
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.62
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84396
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89056
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Min),A,42.12
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Max),A,73.5
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,59.62
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.38
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90311
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Min),A,87.5
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Max),A,70.75
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.25
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.62
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.5
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Min),A,58.25
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Max),A,119.88
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.38
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,59.38
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,96.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,136.38
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,167.25
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,146.75
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,170.25
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.81
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97546
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77343
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91604
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,N Current (Max),A,42.25
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,30.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,34.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.31
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12227
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78528
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93219
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (Min),A,4.62
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.25
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77014
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20644
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74545
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86575
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89325
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Min),A,41.25
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Max),A,73.38
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.62
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85275
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,96.75
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,72.25
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,66.25
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,134.62
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.12
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,53.75
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,88.75
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,123.88
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,166.62
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,131.12
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,171.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96704
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77496
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95395
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,N Current (Max),A,62.25
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,31.62
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,75.88
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.63
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.56
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.31
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11128
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79821
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93051
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (Min),A,3.62
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (Max),A,11.62
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.06
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,63.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.38
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82614
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17082
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77871
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Max),A,20.62
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88907
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88876
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,47.62
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,65.38
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,72.5
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87033
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98556
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,92.5
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,70.25
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,73.12
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,154.75
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.75
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,51.75
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,81.62
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,125.38
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,153.75
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.75
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,148.25
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,220.38
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.25
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96393
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85141
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98972
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,N Current (Min),A,28.75
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,N Current (Max),A,72.88
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,57.75
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.75
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,43.25
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,88.12
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.56
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13985
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70837
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93591
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (Min),A,3.88
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.75
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88394
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08836
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85064
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Max),A,30.0
