Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.12
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91672
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97546
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88446
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,68.75
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84292
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,98.12
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,71.38
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,86.25
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,202.38
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,62.38
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,89.88
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,109.5
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,162.25
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,176.88
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,239.88
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87921
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99008
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,N Current (Min),A,27.62
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,N Current (Max),A,72.88
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,56.88
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.88
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,86.25
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.69
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.56
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14287
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7384
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9324
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (Min),A,4.25
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.88
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.5
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89279
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09786
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85522
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Max),A,30.25
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92087
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89282
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,31.25
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,68.12
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88952
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98804
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,91.12
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,79.25
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,91.25
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,104.38
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,95.75
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,169.38
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,135.62
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,58.75
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,92.5
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,119.38
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,160.12
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,175.25
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,245.38
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95438
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77673
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,N Current (Max),A,66.88
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,50.62
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,77.38
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.88
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.5
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.38
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13262
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62496
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94238
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (Max),A,16.75
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.38
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-97.81
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.5
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82437
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07802
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79528
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89303
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95102
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92816
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,50.25
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.62
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95108
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97574
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,93.5
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,54.38
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.5
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.17
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,66.25
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,165.62
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,109.38
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,63.38
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,106.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,61.88
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,141.38
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,132.5
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,240.62
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.75
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94934
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.776
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9765
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,N Current (Max),A,54.5
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,65.5
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.37
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.62
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.31
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11949
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79236
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95569
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (Max),A,23.75
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.12
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.88
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.13
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84015
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11348
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84753
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Max),A,23.88
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.25
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87253
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92667
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9162
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,37.12
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93902
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97156
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,44.88
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.62
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,70.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,162.38
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.25
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,65.38
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,115.25
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,70.25
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,111.88
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,129.62
