Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,196.5
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96609
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80819
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95416
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (Max),A,38.5
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,31.38
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-71.69
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.12
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.19
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10112
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78738
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95538
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Min),A,5.38
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (Max),A,19.88
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.38
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.25
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84695
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1173
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82132
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,20.12
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,13.38
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90353
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94061
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89136
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.19
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87634
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89764
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94479
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,67.5
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,58.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,142.12
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.88
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,61.5
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,86.25
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,67.62
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,92.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,113.12
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,143.75
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96539
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83856
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95892
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (Min),A,27.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (Max),A,63.25
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,76.25
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.5
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.56
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.5
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10936
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80554
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93313
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Min),A,4.5
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (Max),A,18.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-73.62
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90692
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10823
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78061
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,24.25
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88022
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93262
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89285
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,34.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9165
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91962
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94296
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,65.12
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,134.75
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,74.75
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,104.75
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,67.62
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,92.5
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,112.38
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,170.75
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98328
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82763
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (Min),A,29.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (Max),A,76.5
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,59.88
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,57.5
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.38
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,87.25
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.38
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.62
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.94
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14223
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78119
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (Max),A,27.25
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-73.69
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86423
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04894
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82583
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88177
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93906
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91727
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,34.62
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93204
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92279
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88022
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,69.75
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,134.25
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.12
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,78.75
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,119.75
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,67.25
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,91.12
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,112.62
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,184.5
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98984
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78637
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98633
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (Min),A,39.38
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (Max),A,76.62
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,61.25
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,34.62
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,87.88
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.75
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.31
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.56
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15172
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70254
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98679
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.62
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.06
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88305
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06899
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8591
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
