Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91644
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95047
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92685
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.62
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92737
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95584
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90124
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,46.25
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,64.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,127.5
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.75
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,83.5
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,119.38
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,71.75
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,121.75
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,131.75
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,196.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99048
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78296
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98807
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Min),A,45.25
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (Max),A,81.62
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,68.62
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,41.62
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,87.25
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.38
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-82.94
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.81
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21559
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87997
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9642
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Min),A,5.5
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (Max),A,19.38
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.62
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.38
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-60.81
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95514
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06636
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85425
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.88
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94095
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9454
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95529
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91034
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92517
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.38
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,75.25
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,139.5
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,110.12
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,86.88
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,132.5
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,79.38
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,109.5
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,147.25
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,211.62
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.37
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98315
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78552
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98672
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Min),A,38.25
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (Max),A,90.62
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,61.88
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,34.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,98.88
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.88
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.56
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21523
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94144
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95975
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Min),A,6.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (Max),A,16.88
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.62
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.12
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-61.5
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93555
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10402
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90137
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94266
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93878
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97195
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,43.62
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88894
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9162
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,41.88
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,79.5
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,157.38
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,108.88
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,98.5
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,123.38
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,78.75
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,115.62
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,148.5
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,220.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.81
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98892
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7861
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9924
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Min),A,50.38
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (Max),A,93.38
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,77.88
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.25
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.88
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,50.5
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,107.62
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.88
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.38
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21755
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87601
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98547
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-94.19
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88287
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06572
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9202
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,24.62
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93542
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94803
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89502
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91507
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,61.75
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,83.38
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,160.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,128.88
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,98.75
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,139.5
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,75.88
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,141.75
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,166.88
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,244.62
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.19
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
