Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9928
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85223
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98773
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Min),A,47.88
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (Max),A,107.38
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,73.88
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,45.88
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,72.25
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,35.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,123.38
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.06
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.5
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20549
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88556
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98367
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.25
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85998
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08037
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89892
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,27.12
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93402
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95837
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,48.25
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88833
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9284
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,52.12
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,67.25
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,147.25
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,97.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,137.75
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,100.5
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,135.38
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,154.38
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,248.25
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99307
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82254
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97903
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (Max),A,71.38
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,57.25
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,45.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,73.88
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.88
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,70.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.25
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.75
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20177
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87616
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-87.44
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88013
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16942
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94806
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,36.12
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95428
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,71.12
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90826
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9856
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94797
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,50.75
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,75.25
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,159.88
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.88
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,101.5
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,147.38
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,100.75
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,148.38
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.12
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,156.5
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,247.25
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99432
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77957
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98502
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Min),A,50.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (Max),A,65.88
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,59.12
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,48.88
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,69.62
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,34.38
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,63.12
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.19
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.5
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18407
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84558
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (Max),A,24.38
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.75
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90149
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19039
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96002
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90967
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,31.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,78.88
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,55.75
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.88
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.88
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.56
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.893
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94717
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,47.25
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.7
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.64
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,76.25
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,158.75
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,107.88
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,153.25
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,109.12
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,152.88
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,181.5
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,255.12
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99475
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78219
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98618
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Min),A,53.12
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (Max),A,75.75
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,64.38
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,54.62
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,75.38
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,36.62
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.06
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20946
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95877
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.5
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92288
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26165
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8782
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
