Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,36.12
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,66.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,52.75
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.62
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88888
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97681
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92596
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,57.5
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,34.88
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.22
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.81
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,82.25
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,137.25
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.38
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,109.12
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,141.25
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,110.5
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,174.5
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,183.12
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,241.12
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99384
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78219
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98282
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (Max),A,74.75
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,63.62
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,52.62
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,76.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.75
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.62
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.62
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.38
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23088
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96002
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (Max),A,24.38
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.38
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94568
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27599
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93982
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,36.88
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,82.62
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,50.88
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.5
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92157
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93997
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,50.5
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.78
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.45
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.53
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,73.12
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,134.25
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.88
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,111.38
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,150.12
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,129.25
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,186.5
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,173.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,237.38
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98981
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78405
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97971
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Min),A,48.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (Max),A,66.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,58.62
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,48.88
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,60.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,36.75
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,71.25
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.38
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.56
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18398
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84906
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9899
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.37
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92221
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2148
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97101
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93832
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98685
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,39.25
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,78.88
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,56.5
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94617
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92984
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,49.38
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.88
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,88.5
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,139.5
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,109.38
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,149.25
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,122.5
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,171.5
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,190.62
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,254.75
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.62
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.13
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99188
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84622
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97214
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Min),A,49.88
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (Max),A,77.5
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,60.25
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,50.5
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,81.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.88
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.69
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.5
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21712
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86218
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97394
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (Max),A,19.12
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,12.75
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-99.94
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9555
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22991
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96027
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93109
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,29.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,62.38
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,46.25
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,221.12
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.75
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,249.25
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98453
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92871
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,54.5
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,83.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,134.62
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.62
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,127.75
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,172.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,120.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,251.38
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,175.12
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,328.12
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99176
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83383
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97278
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Min),A,49.75
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (Max),A,77.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,59.62
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.5
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,84.38
