Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,36.88
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,59.88
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.62
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2452
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8808
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99472
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (Max),A,34.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94574
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1704
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9541
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,39.75
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91763
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96954
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,35.25
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,62.88
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,48.38
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96411
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95807
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,60.12
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,41.5
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,90.5
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,186.88
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.88
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,119.5
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,166.25
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,100.25
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,152.12
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,205.38
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,278.25
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99109
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78372
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97772
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Min),A,49.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (Max),A,68.88
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,55.38
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,49.88
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.38
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,67.38
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.19
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22319
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95966
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.56
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95444
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37685
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,70.75
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,53.5
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91461
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96448
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,43.62
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,72.25
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,58.5
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,92.38
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97018
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95999
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,58.88
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.39
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,127.25
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,192.25
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,159.25
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,124.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,149.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,101.62
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,179.62
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,217.75
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,301.5
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.12
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99304
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84265
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98151
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Min),A,44.62
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (Max),A,86.38
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,64.75
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,52.75
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,91.12
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.75
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.44
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19939
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94083
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97586
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (Max),A,21.5
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.5
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9545
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31438
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,59.62
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,45.62
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.75
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90805
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96582
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,45.62
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,72.62
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,62.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96973
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97879
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96399
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,61.62
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,119.75
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,196.88
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,157.25
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,125.88
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,168.62
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,109.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,183.75
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.62
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,229.75
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,314.62
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.12
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.69
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99237
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78473
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9859
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Min),A,52.38
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (Max),A,71.38
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,61.88
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,52.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,71.25
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.25
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,43.62
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,71.25
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.12
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28191
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96609
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97751
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (Max),A,23.75
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97964
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2585
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92212
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,44.88
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9219
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,59.5
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,120.62
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,79.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.5
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
