Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97745
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97247
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,65.75
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,85.25
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,176.5
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,129.25
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,187.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.38
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,115.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,232.38
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,212.62
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,286.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.25
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.13
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.987
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79864
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98782
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Min),A,40.88
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (Max),A,64.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,52.12
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,43.5
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.75
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.12
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.5
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.81
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26278
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87454
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (Max),A,44.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.38
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.19
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95828
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19136
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95056
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,39.5
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.75
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90533
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,49.5
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,95.75
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,72.12
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.12
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98212
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.62
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,113.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,213.25
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,148.38
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,120.38
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,171.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,102.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,193.62
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,236.38
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,321.75
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.12
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.75
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98633
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8605
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98618
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Min),A,40.38
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (Max),A,62.75
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,52.75
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,41.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,64.88
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,34.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,63.5
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.69
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23339
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88824
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (Max),A,30.25
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.81
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9628
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18343
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94791
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,25.88
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.5
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9068
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,42.5
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,81.12
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,64.25
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.88
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.25
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.12
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9769
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,94.38
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,46.62
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.61
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.83
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,103.25
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,204.62
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.38
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,124.5
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,170.38
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,98.38
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,186.88
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,217.88
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,276.38
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98856
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78363
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9856
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Min),A,41.25
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (Max),A,65.75
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,50.88
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,43.62
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,70.75
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.38
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,68.75
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.94
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24517
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93835
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.62
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.56
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94739
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24807
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96298
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,39.12
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93613
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97198
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,39.12
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,87.12
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,55.75
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.12
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96152
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96014
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,67.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.62
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,106.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,199.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.75
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,133.12
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,173.62
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,99.12
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,143.75
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,198.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,306.5
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.25
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98749
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78668
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98032
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Min),A,39.62
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (Max),A,66.62
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,52.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.88
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,71.75
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,61.12
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.37
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
