Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51751
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91608
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23043
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98215
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,74.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,57.75
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94977
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,33.88
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,87.75
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,56.25
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.75
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96188
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97232
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,101.5
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,178.25
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,132.5
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,223.12
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,101.88
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,170.12
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,186.88
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,304.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98285
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78659
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97403
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Min),A,39.5
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (Max),A,83.75
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,49.12
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.25
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.25
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.25
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,96.62
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30626
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94128
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97977
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,60.81
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93414
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32757
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9722
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,81.12
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.25
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95843
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97607
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,30.75
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,59.12
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,46.25
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.88
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.25
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94803
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9697
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,57.75
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,82.88
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,181.25
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.38
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,115.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,214.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,112.75
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,149.25
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,171.12
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,263.62
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.69
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98807
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7911
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99066
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Min),A,44.25
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (Max),A,110.75
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,68.5
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.38
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.25
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,125.75
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.25
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.75
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31188
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95239
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99069
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.25
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92651
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26052
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9733
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95862
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97089
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,34.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,65.38
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,47.75
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.5
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97037
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95111
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,80.38
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,96.75
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,242.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,144.38
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,115.12
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,168.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,102.62
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,171.5
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,191.38
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,313.88
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.62
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99072
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83157
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99185
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Min),A,51.12
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (Max),A,103.12
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,78.75
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,67.5
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,47.5
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,116.88
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.38
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.5
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30132
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93442
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (Max),A,28.75
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93194
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22258
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9599
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96176
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,30.12
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,68.62
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,48.25
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.38
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97067
