Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94046
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,58.5
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,97.12
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,203.62
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,158.5
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,121.62
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,164.75
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,101.25
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,181.38
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,207.12
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,302.5
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.75
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98853
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85733
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99246
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Min),A,49.62
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (Max),A,89.75
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,76.62
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.75
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,79.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,44.75
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,103.12
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.12
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.87
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.303
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96323
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98773
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92102
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30791
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9762
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,30.12
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96085
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,36.5
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,73.62
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,53.25
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.62
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,81.38
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,55.12
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.73
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,102.5
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,221.25
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,120.25
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,175.62
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,130.5
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,180.25
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,216.75
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,343.88
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.5
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99533
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78518
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9848
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Min),A,54.62
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (Max),A,96.75
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,74.12
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,57.62
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,107.25
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.38
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,35.75
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,60.5
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.44
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34578
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99445
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (Max),A,34.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92996
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3211
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97455
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,45.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,31.62
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96564
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,57.12
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9826
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,91.75
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,52.5
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.38
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,90.12
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,182.12
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,130.25
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,139.12
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,246.12
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,121.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,200.25
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,216.62
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,290.38
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99573
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78753
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98413
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Min),A,66.62
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (Max),A,100.25
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,81.88
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,74.25
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,110.12
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.75
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,34.88
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,60.38
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.32
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30993
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96942
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99438
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (Max),A,39.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96445
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30941
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96716
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96481
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98328
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,39.12
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,85.62
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.5
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99512
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97095
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,73.25
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.5
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.5
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,85.38
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,160.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.62
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,170.25
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,257.75
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.88
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,130.75
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,199.12
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,188.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,307.38
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.75
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.19
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99554
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78631
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96445
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Min),A,60.38
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (Max),A,96.25
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,76.62
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,67.5
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,105.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.62
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.62
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.25
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3323
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95886
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99164
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
