Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96649
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28048
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.952
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,38.62
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96936
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98437
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,96.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,52.5
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.25
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.12
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97516
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,66.62
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,80.38
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,80.62
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,140.25
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.62
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,168.38
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,245.38
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,119.12
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,220.5
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.25
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,187.38
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,272.38
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.69
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99429
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78363
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97217
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Min),A,49.75
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (Max),A,87.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,67.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,54.75
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,94.88
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,62.38
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.5
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31307
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98221
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95767
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (Max),A,34.25
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.87
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94708
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39178
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96796
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9585
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98453
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,31.62
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,95.62
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,58.12
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,140.38
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99368
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98657
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,75.12
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,134.62
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,80.25
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,170.62
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,114.38
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,155.25
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,270.12
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,106.12
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,221.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,192.25
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,284.75
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9938
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86044
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98331
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Min),A,53.12
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (Max),A,88.88
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,64.5
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,52.5
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,97.12
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,37.62
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,78.62
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.12
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50271
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.62
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98471
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40606
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96957
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,46.62
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9686
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,34.12
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,77.12
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,51.62
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,39.12
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.12
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,118.5
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,89.38
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,48.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,32.88
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,96.25
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,164.75
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.75
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,168.38
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,249.5
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,143.38
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,214.38
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,215.62
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,301.38
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99548
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82278
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98791
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (Max),A,100.62
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,72.5
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,57.25
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,107.62
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.75
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,45.12
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,78.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44692
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98804
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98947
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (Max),A,55.38
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35128
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96271
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,49.88
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96588
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,30.5
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,69.12
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.25
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.62
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98721
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,39.75
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.62
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
