Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.88
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.38
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,85.62
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,161.38
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.88
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,184.62
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,286.62
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.75
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,130.25
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,214.62
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,227.88
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,318.88
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.62
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.19
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99713
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84396
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98367
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Min),A,61.88
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (Max),A,103.75
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,82.25
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,69.62
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,111.38
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.75
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,44.5
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,77.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.81
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44283
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97961
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (Max),A,43.75
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.81
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96771
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32833
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96881
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,43.5
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,36.38
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,83.62
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.62
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.25
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.88
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.75
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,149.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,45.5
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,91.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,80.38
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,200.62
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.12
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,204.5
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,281.75
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.62
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,135.12
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,221.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,225.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,360.88
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.88
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99551
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79037
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97797
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Min),A,59.75
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (Max),A,92.75
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,76.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,61.5
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,100.12
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.38
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,37.88
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,66.75
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.12
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41775
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.44
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96301
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36883
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97577
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,29.75
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97879
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,68.75
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,44.88
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97436
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,81.75
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,177.75
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.88
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,173.5
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,240.5
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.12
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Min),A,134.25
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (Max),A,216.25
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Min),A,209.88
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (Max),A,310.5
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.62
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.75
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.13
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99585
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78939
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9765
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Min),A,56.25
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (Max),A,93.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,72.12
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,56.12
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,101.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.75
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,45.62
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,62.25
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.25
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43636
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98154
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99121
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.31
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97366
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32943
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (Max),A,59.88
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.38
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.62
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98282
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97177
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.23
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Min),A,82.38
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,N Current (Max),A,147.5
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Min),A,177.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (Max),A,257.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.12
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Min),A,154.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (Max),A,222.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.62
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Min),A,222.38
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (Max),A,290.12
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.38
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.37
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99707
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79037
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97861
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Min),A,67.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (Max),A,111.38
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,81.88
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,68.38
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,122.25
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.75
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,46.5
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,73.62
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44179
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98962
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99554
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
