Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95633
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.42739
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97711
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (Max),A,48.12
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (Max),A,67.62
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.25
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,122.75
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.62
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94766
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95428
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Min),A,50.38
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Min),A,82.5
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,N Current (Max),A,168.5
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.75
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Min),A,155.25
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (Max),A,254.38
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.62
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Min),A,132.88
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (Max),A,205.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.88
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Min),A,202.25
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (Max),A,281.5
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.75
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.19
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9971
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88318
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98788
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Min),A,64.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (Max),A,109.88
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,90.12
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,66.5
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,119.88
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.38
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,59.25
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,90.5
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.88
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52505
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97379
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99738
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (Max),A,92.88
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,98.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18108
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (Max),A,62.75
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.75
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (Max),A,68.25
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98227
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97003
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Min),A,75.12
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (Max),A,41.88
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Min),A,128.5
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,N Current (Max),A,211.75
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,162.75
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Min),A,178.75
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (Max),A,275.25
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Min),A,115.88
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (Max),A,193.75
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Min),A,240.88
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (Max),A,380.62
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.56
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99652
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79928
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98679
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Min),A,67.12
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (Max),A,96.5
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,81.12
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,76.75
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,106.5
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.62
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,48.25
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,88.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.94
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53817
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9635
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99731
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (Max),A,88.38
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,50.12
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.44
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25469
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9747
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Min),A,27.25
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (Max),A,73.5
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.62
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.25
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9837
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (Max),A,90.62
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,63.38
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.5
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,156.88
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.62
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.25
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98019
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Min),A,53.88
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.62
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Min),A,79.5
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,N Current (Max),A,175.38
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.62
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Min),A,200.62
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (Max),A,281.5
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.62
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Min),A,156.75
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (Max),A,246.88
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Min),A,223.88
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (Max),A,340.5
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.38
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99496
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79205
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98648
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Min),A,61.62
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (Max),A,100.75
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,79.88
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,61.25
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,111.38
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.12
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,46.62
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,87.62
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.12
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49014
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.931
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99573
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18828
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95209
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (Max),A,54.62
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,39.12
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Min),A,31.5
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (Max),A,76.62
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,52.62
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,91.25
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,142.62
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.75
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.88
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Min),A,69.75
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (Max),A,44.88
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.75
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
