Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Min),A,80.12
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,N Current (Max),A,144.75
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.12
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Min),A,171.25
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (Max),A,258.25
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Min),A,163.75
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (Max),A,239.25
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Min),A,235.12
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (Max),A,329.88
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98605
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81451
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98901
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Min),A,54.38
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (Max),A,78.5
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,68.12
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,39.38
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.38
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,63.5
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,91.75
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.62
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.31
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47393
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95657
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99231
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.94
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97821
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2332
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94745
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.25
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (Max),A,82.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,46.12
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Min),A,57.88
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.62
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.19
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Min),A,89.12
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,N Current (Max),A,161.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.12
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Min),A,154.5
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (Max),A,211.75
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Min),A,125.5
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (Max),A,240.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.88
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Min),A,236.88
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (Max),A,301.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.13
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98071
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82208
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98727
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Min),A,39.25
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (Max),A,86.12
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,59.88
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,39.62
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,102.5
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.12
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.69
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42809
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32528
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95154
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (Max),A,54.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,33.25
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99023
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Min),A,30.12
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (Max),A,90.88
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,58.12
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.25
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,87.12
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96289
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Min),A,90.62
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (Max),A,40.75
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.88
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.88
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Min),A,78.38
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,N Current (Max),A,177.5
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.25
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Min),A,130.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (Max),A,226.88
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Min),A,155.75
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (Max),A,278.5
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Min),A,208.88
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (Max),A,315.88
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97568
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7767
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97922
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Min),A,33.38
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (Max),A,62.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,46.62
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,37.25
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.62
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42467
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96594
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (Max),A,36.75
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.75
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97607
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3341
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94858
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (Max),A,37.62
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98093
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (Max),A,90.88
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.12
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97583
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Min),A,69.25
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,N Current (Max),A,174.62
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.62
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Min),A,118.88
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (Max),A,210.38
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.38
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Min),A,123.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (Max),A,245.88
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Min),A,163.75
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (Max),A,264.88
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-30.13
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98853
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82324
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98154
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Min),A,42.75
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (Max),A,73.62
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,54.25
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,43.75
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,72.75
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,38.62
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,77.12
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51598
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99286
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (Max),A,34.25
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96832
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33397
