Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94089
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (Max),A,40.12
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.88
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96451
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (Max),A,49.88
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,39.75
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97586
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98978
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9631
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Min),A,67.25
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.5
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Min),A,65.75
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,N Current (Max),A,152.12
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.75
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Min),A,136.75
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (Max),A,215.5
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Min),A,134.62
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (Max),A,176.12
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Min),A,159.25
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (Max),A,295.38
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.19
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97845
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60037
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98495
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Min),A,37.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (Max),A,81.38
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,59.5
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,73.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,38.88
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,95.38
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4435
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91409
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31551
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92972
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97073
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (Max),A,40.5
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.62
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97818
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94668
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Min),A,59.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.88
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Min),A,71.88
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,N Current (Max),A,144.5
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.88
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Min),A,120.25
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (Max),A,195.62
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Min),A,100.62
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (Max),A,160.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Min),A,173.12
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (Max),A,240.25
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.25
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96567
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53997
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98221
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Min),A,40.38
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (Max),A,72.12
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,54.88
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.88
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,85.88
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.63
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36916
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.978
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98975
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.12
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92233
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28609
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94986
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98511
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (Max),A,74.75
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.75
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,90.38
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.38
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,124.25
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.75
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95526
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9715
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90759
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Min),A,45.25
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Min),A,77.12
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,N Current (Max),A,200.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Min),A,103.75
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (Max),A,164.25
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Min),A,107.75
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (Max),A,165.38
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Min),A,183.25
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (Max),A,302.62
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.69
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94266
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53277
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9769
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Min),A,30.12
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (Max),A,69.75
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,46.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,30.75
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,82.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.19
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41961
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.987
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98563
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.87
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97098
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31969
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97586
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.75
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (Max),A,81.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.25
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.88
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98633
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90924
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Min),A,56.38
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.5
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Min),A,61.62
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,N Current (Max),A,215.25
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.12
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Min),A,105.62
