Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (Max),A,155.12
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Min),A,114.25
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (Max),A,193.12
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Min),A,171.25
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (Max),A,329.38
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.88
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.87
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94205
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52285
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9686
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (Max),A,52.75
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,39.38
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,62.25
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40005
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99008
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94531
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.25
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.06
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95041
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.37319
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96881
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97964
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89682
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Min),A,65.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (Max),A,47.38
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Min),A,63.12
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,N Current (Max),A,117.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Min),A,88.25
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (Max),A,188.88
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Min),A,127.38
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (Max),A,208.38
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Min),A,155.75
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (Max),A,246.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.87
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9501
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67068
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98004
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Min),A,40.88
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (Max),A,65.75
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,51.88
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,47.25
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,77.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.37
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.31
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32943
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93088
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.12
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90591
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38289
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96927
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (Max),A,64.75
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95352
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (Max),A,54.25
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.62
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.12
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96365
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9147
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Min),A,96.25
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,114.12
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Min),A,64.25
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,N Current (Max),A,147.88
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.88
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Min),A,82.12
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (Max),A,148.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Min),A,160.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (Max),A,215.25
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Min),A,156.38
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (Max),A,219.88
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.31
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96005
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67657
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97076
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (Max),A,61.25
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,36.5
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.25
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,74.25
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41103
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98593
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9584
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (Max),A,32.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92273
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25463
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86645
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94772
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96808
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (Max),A,41.5
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92856
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9938
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93686
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Min),A,74.88
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (Max),A,55.12
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.25
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Min),A,55.88
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,N Current (Max),A,95.12
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.12
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Min),A,88.62
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (Max),A,151.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Min),A,127.5
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (Max),A,195.38
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Min),A,136.12
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (Max),A,195.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.63
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94772
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61462
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97604
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (Max),A,51.62
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,32.62
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,58.38
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.44
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.63
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38592
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97037
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93875
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25417
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88251
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
