Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9512
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91434
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95129
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (Max),A,40.12
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.38
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93027
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89673
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Min),A,70.88
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (Max),A,45.12
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.62
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Min),A,56.38
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,N Current (Max),A,120.88
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Min),A,71.75
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (Max),A,120.62
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Min),A,105.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (Max),A,169.12
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Min),A,119.38
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (Max),A,203.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.56
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94882
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5754
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9711
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (Max),A,53.38
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,39.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.75
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,24.38
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,51.75
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.06
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.81
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34804
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9874
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96927
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (Max),A,36.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94488
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24807
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88107
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (Max),A,47.12
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9035
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88696
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84924
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97125
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89606
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Min),A,60.38
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.88
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Min),A,56.75
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,N Current (Max),A,96.38
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Min),A,77.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (Max),A,135.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Min),A,112.38
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (Max),A,157.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Min),A,98.25
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (Max),A,156.12
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.69
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9498
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54665
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96555
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (Max),A,49.12
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,51.5
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35354
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93017
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.19
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93048
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26958
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88666
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86343
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72244
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90295
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (Max),A,69.75
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.5
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94339
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85602
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Min),A,71.38
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (Max),A,49.38
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Min),A,57.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,N Current (Max),A,111.75
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.88
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Min),A,51.5
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (Max),A,98.38
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Min),A,94.88
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (Max),A,141.62
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Min),A,94.25
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (Max),A,163.38
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.38
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9295
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60549
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94971
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,29.5
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,21.75
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29668
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94714
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Min),A,5.88
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.82
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93066
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21627
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87686
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.75
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.31
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80215
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88421
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81781
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (Max),A,47.75
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.88
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91922
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82376
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Min),A,84.12
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (Max),A,53.38
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Min),A,54.12
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,N Current (Max),A,100.62
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Min),A,53.12
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (Max),A,102.38
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Min),A,96.75
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (Max),A,164.62
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Min),A,82.62
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (Max),A,159.88
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.19
