Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.88
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93674
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69244
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97238
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (Max),A,62.88
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,36.12
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,22.88
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,67.25
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.63
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32461
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99515
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85086
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (Max),A,24.75
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95474
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30806
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95142
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.75
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7861
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86465
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7528
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (Max),A,38.12
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.37
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91562
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87839
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Min),A,63.12
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (Max),A,40.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.25
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Min),A,52.75
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,N Current (Max),A,130.88
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.62
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Min),A,48.75
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (Max),A,105.38
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Min),A,97.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (Max),A,146.88
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Min),A,84.12
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (Max),A,163.88
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94177
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69726
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97436
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (Max),A,55.38
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,36.62
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,61.5
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17629
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9714
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86908
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.25
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94864
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30297
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Min),A,41.12
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (Max),A,54.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,43.88
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61309
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67977
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80212
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93231
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92599
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93347
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Min),A,67.5
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,N Current (Max),A,160.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.75
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Min),A,46.75
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (Max),A,93.12
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Min),A,45.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (Max),A,138.62
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Min),A,122.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (Max),A,206.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.81
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98395
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61105
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Min),A,33.75
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (Max),A,73.62
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,46.62
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,47.88
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.12
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,78.12
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31908
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98462
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96854
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,49.94
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97336
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14122
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90726
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,34.38
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.5
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.63
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83621
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50408
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78705
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (Max),A,38.88
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89126
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93317
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Min),A,56.75
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Min),A,63.88
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,N Current (Max),A,170.25
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.25
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Min),A,72.75
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (Max),A,151.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Min),A,41.88
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (Max),A,74.25
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Min),A,102.25
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (Max),A,189.38
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.44
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.94
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98062
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55877
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98776
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Min),A,28.38
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (Max),A,90.75
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,59.62
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,43.12
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,97.12
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35509
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96689
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96875
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Min),A,5.25
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (Max),A,14.88
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.25
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01103
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83722
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (Max),A,52.25
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.88
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
