Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8844
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71078
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78997
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Min),A,15.12
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (Max),A,43.62
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96402
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94949
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97015
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Min),A,64.38
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (Max),A,37.62
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Min),A,79.25
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,N Current (Max),A,164.12
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Min),A,85.25
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (Max),A,130.25
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Min),A,47.5
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (Max),A,99.75
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Min),A,129.38
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (Max),A,206.88
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.25
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.93
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98282
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52914
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98337
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Min),A,28.38
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (Max),A,76.12
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,52.38
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,54.38
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.75
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.63
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30822
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97372
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97711
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (Max),A,24.25
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.25
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.44
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96365
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.04149
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84775
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.5
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.87
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.29024
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59716
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7373
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (Max),A,59.25
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.75
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93402
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97321
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Min),A,69.25
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (Max),A,45.75
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Min),A,75.62
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,N Current (Max),A,152.38
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.38
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Min),A,45.12
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (Max),A,113.38
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Min),A,62.38
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (Max),A,115.75
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Min),A,122.12
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (Max),A,204.12
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.5
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95575
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60348
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98221
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (Max),A,62.62
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,73.62
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.31
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23073
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96179
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91949
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Min),A,4.88
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (Max),A,14.25
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.25
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,73.19
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96027
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.01756
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92572
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-151.69
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.56
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.68338
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36449
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.53234
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (Max),A,54.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88714
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96548
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96826
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Min),A,77.62
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (Max),A,48.25
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Min),A,66.12
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,N Current (Max),A,180.62
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Min),A,41.38
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (Max),A,110.12
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Min),A,39.75
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (Max),A,80.38
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Min),A,95.75
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (Max),A,224.5
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.88
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9281
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6679
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98056
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (Max),A,63.12
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,42.38
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.62
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,70.62
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.5
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29647
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95743
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95212
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (Max),A,20.12
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,8.75
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-152.5
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96863
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.02766
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84222
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (Max),A,39.5
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-79.56
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21541
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24605
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.24971
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (Max),A,46.12
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8844
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96655
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96701
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Min),A,70.12
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (Max),A,46.75
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Min),A,56.75
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,N Current (Max),A,150.12
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Min),A,33.75
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (Max),A,116.25
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Min),A,38.12
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (Max),A,87.25
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Min),A,93.88
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (Max),A,182.88
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.69
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9606
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76303
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97067
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
