Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (Max),A,63.38
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,43.12
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,63.38
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,71.88
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.25
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1397
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95795
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93735
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (Max),A,19.12
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,8.12
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.19
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.88
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88656
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03542
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8475
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (Max),A,25.5
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.38
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-115.56
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.06
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-57.19
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.88949
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.43822
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.00453
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (Max),A,42.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83606
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Min),A,63.25
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (Max),A,46.62
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.5
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Min),A,54.38
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,N Current (Max),A,147.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.88
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Min),A,27.38
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (Max),A,80.5
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Min),A,46.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (Max),A,88.5
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Min),A,87.5
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (Max),A,181.5
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.87
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89493
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52596
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96905
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (Max),A,52.38
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,35.25
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,54.62
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,54.25
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-107.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.37
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12297
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95233
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94403
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Min),A,5.12
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (Max),A,17.12
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,8.12
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.63
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84878
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0359
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8389
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (Max),A,23.5
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-164.38
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.87
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-108.75
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.92718
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.59789
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.3528
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (Max),A,68.25
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.62
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85071
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97644
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Min),A,81.25
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (Max),A,48.38
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Min),A,51.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,N Current (Max),A,208.5
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (Max),A,66.75
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Min),A,39.62
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (Max),A,74.88
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Min),A,75.25
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (Max),A,194.75
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.75
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.5
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.72964
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52151
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97388
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,63.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.12
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10365
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93808
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84039
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Min),A,4.62
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (Max),A,20.75
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,6.62
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.62
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,154.37
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.5
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87335
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.05324
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85888
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (Max),A,22.75
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-166.56
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-114.38
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.5664
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.3857
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6958
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Min),A,22.62
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (Max),A,66.88
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.953
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96182
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.12
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Min),A,69.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,N Current (Max),A,152.75
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (Max),A,81.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Min),A,41.25
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (Max),A,102.88
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Min),A,92.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (Max),A,175.5
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.25
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.94
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94903
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51379
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97906
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.25
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,61.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.56
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.25
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1404
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95056
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88916
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Min),A,5.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89969
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08019
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91598
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-169.06
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-113.31
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-108.31
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.65374
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.59802
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.15331
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (Max),A,47.88
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
