Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88037
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95111
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Min),A,65.12
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Min),A,62.75
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,N Current (Max),A,123.12
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.25
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (Max),A,88.38
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Min),A,38.62
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (Max),A,108.12
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Min),A,96.25
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (Max),A,144.62
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93927
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51974
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97003
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (Max),A,57.12
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,33.62
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,44.62
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,66.62
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.44
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.56
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09947
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97391
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79364
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Min),A,4.75
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,67.81
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88425
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14806
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91128
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-173.56
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-153.63
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-115.94
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81427
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.67443
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.10243
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (Max),A,43.62
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95572
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95688
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Min),A,62.25
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,N Current (Max),A,132.5
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (Max),A,77.38
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Min),A,32.12
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (Max),A,84.25
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Min),A,80.62
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (Max),A,154.88
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.19
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95352
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.51974
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96924
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (Max),A,60.38
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,67.62
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.69
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.81
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11388
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97882
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79315
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Min),A,4.88
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.81
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.75
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85733
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15612
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87494
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (Max),A,26.38
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-172.44
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-132.56
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.44
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82724
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.63928
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66363
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (Max),A,64.12
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92364
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Min),A,59.38
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (Max),A,30.25
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Min),A,56.12
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,N Current (Max),A,148.62
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.25
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Min),A,36.38
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (Max),A,92.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Min),A,35.75
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (Max),A,89.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Min),A,83.5
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (Max),A,164.62
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.69
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9736
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55633
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96786
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (Max),A,71.75
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,42.38
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,83.88
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-77.81
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20952
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97571
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93194
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-116.5
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93503
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06908
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86166
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (Max),A,49.88
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-152.43
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-139.12
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.81445
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.51391
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9227
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Min),A,33.25
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (Max),A,81.75
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,56.12
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94867
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9823
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Min),A,57.25
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Min),A,55.25
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,N Current (Max),A,197.62
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,105.38
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Min),A,35.38
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (Max),A,92.62
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Min),A,35.25
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (Max),A,81.88
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Min),A,93.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (Max),A,208.12
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.87
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95523
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83746
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96445
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (Max),A,64.62
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,36.5
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,76.12
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
