Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.37
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28704
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98694
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89413
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (Max),A,46.62
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.75
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.38
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18364
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92081
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-173.31
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-129.69
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.75326
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.46737
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.888
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (Max),A,77.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,58.25
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94998
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9827
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97238
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Min),A,79.62
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (Max),A,42.75
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.62
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Min),A,58.62
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,N Current (Max),A,173.62
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Min),A,34.38
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (Max),A,98.62
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Min),A,47.5
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (Max),A,121.12
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Min),A,104.75
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (Max),A,228.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.44
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98657
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67098
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97626
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (Max),A,60.12
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,46.88
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,58.75
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.12
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.5
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.44
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24276
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96173
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93933
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (Max),A,34.75
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,17.88
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.75
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96747
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18471
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93191
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-157.56
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.37804
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55529
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91781
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (Max),A,79.75
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.88
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9237
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.936
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Min),A,76.25
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,101.25
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.42
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Min),A,50.25
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,N Current (Max),A,158.38
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Min),A,45.75
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (Max),A,110.12
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Min),A,50.5
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (Max),A,163.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Min),A,104.25
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (Max),A,215.88
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.75
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96814
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.63046
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97528
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (Max),A,69.75
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,42.5
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.75
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.12
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,78.62
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,29.5
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.13
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19893
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94522
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92483
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17009
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91516
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-116.88
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-123.75
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.82666
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.02007
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9173
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Min),A,31.5
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (Max),A,63.75
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,48.25
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.38
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92676
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97012
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89944
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Min),A,48.62
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.5
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.17
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Min),A,61.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,N Current (Max),A,123.12
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.25
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Min),A,33.75
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (Max),A,88.38
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Min),A,40.75
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (Max),A,105.38
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Min),A,97.12
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (Max),A,167.38
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.88
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92758
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6322
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97977
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (Max),A,70.62
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,44.88
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,15.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.62
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,83.63
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.75
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27285
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94034
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (Max),A,41.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,31.19
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95984
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18987
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.957
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (Max),A,46.62
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-155.19
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-134.87
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.79107
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15618
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90036
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Min),A,32.5
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (Max),A,78.38
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,48.25
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
