Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92331
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9317
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Min),A,63.75
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Min),A,63.62
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,N Current (Max),A,167.38
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Min),A,30.5
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (Max),A,97.5
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Min),A,45.12
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (Max),A,97.25
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Min),A,104.75
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (Max),A,203.75
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.88
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95639
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57259
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97308
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,39.25
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,67.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09633
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95685
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94263
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (Max),A,26.62
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,109.94
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83413
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16179
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94434
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.5
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-166.12
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-82.44
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.86328
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57671
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48949
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (Max),A,74.5
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,43.12
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9761
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88748
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Min),A,43.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Min),A,47.75
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,N Current (Max),A,118.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.62
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Min),A,32.25
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (Max),A,91.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Min),A,55.62
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (Max),A,97.62
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Min),A,57.88
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (Max),A,182.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.25
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96106
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61025
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98825
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (Max),A,77.88
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,47.62
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,12.75
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,89.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.88
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.31
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.08525
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92764
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86996
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (Max),A,17.38
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,9.12
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,97.12
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84262
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03667
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88785
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (Max),A,24.75
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-173.62
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-131.69
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.95236
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.40005
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.3543
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84537
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Min),A,53.25
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Min),A,47.25
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,N Current (Max),A,131.75
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.12
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (Max),A,62.38
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Min),A,33.25
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (Max),A,83.62
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Min),A,58.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (Max),A,132.75
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-45.12
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97345
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56573
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97696
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (Max),A,55.38
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,36.88
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,45.38
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,62.75
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.81
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09767
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95932
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88611
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (Max),A,24.62
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.12
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90219
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11168
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85757
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-172.94
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-138.5
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-126.87
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.94409
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17168
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.2285
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-7.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (Max),A,64.75
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.62
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96017
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91913
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Min),A,53.25
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Min),A,46.25
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,N Current (Max),A,125.75
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.12
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (Max),A,70.88
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Min),A,39.88
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (Max),A,111.12
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Min),A,51.75
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (Max),A,144.38
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.06
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96176
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73642
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98505
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (Max),A,55.88
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,39.12
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,62.5
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1491
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71969
