Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (Max),A,33.5
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.75
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93057
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2452
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88046
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.12
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-164.81
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-91.62
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.8862
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77365
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.4136
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (Max),A,68.38
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.38
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95453
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91015
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Min),A,50.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.75
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Min),A,44.62
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,N Current (Max),A,126.25
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.38
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Min),A,39.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (Max),A,81.38
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Min),A,48.25
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (Max),A,126.38
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Min),A,61.5
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (Max),A,135.75
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.31
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97507
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65975
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96161
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,47.75
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,59.62
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.75
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.5
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2087
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70587
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93872
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33681
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86126
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.38
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-179.06
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-130.25
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.92078
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93408
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.08461
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (Max),A,82.5
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,61.88
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95856
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94037
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Min),A,64.25
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Min),A,44.5
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,N Current (Max),A,144.38
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.25
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (Max),A,97.25
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Min),A,92.38
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (Max),A,165.62
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Min),A,57.75
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (Max),A,123.62
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.94
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99017
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53002
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9509
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (Max),A,62.62
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,40.5
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.62
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,66.75
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.88
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,40.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25032
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83496
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (Max),A,59.25
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.25
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.25
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97681
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26595
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86047
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,24.62
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-173.88
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-59.81
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.84509
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.23497
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.35421
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (Max),A,51.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.25
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90301
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Min),A,53.38
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Min),A,41.25
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,N Current (Max),A,127.5
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.38
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Min),A,63.5
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (Max),A,121.25
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Min),A,63.25
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (Max),A,123.5
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Min),A,50.25
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (Max),A,104.12
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.5
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.25
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9848
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55731
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97888
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (Max),A,67.12
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,39.5
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,73.62
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.38
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,51.88
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.19
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29653
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97586
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98734
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (Max),A,42.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.5
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.12
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11797
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86059
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (Max),A,48.38
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.88
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-165.5
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-97.38
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.69
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.92966
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29381
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.59011
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-6.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94891
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86865
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Min),A,49.88
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
