Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Min),A,42.88
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,N Current (Max),A,114.25
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.38
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Min),A,50.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (Max),A,118.38
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Min),A,37.5
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (Max),A,93.88
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Min),A,73.38
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (Max),A,115.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.06
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96622
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61495
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96149
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (Max),A,55.38
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,31.12
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.5
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,36.12
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1982
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95813
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99762
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (Max),A,48.38
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.12
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-143.31
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89712
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.03395
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86487
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-169.19
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-145.62
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-76.31
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.95962
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.39043
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.45507
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-8.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (Max),A,57.12
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,39.88
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9537
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94464
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93289
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Min),A,36.38
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (Max),A,22.5
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Min),A,65.38
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,N Current (Max),A,151.75
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.62
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (Max),A,78.75
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Min),A,33.75
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (Max),A,72.88
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Min),A,84.62
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (Max),A,174.75
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.31
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96103
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6173
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98074
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,48.75
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.114
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98117
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,18.25
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.12
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.75
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90488
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13735
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88351
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-176.81
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-136.81
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.5
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.96414
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.22155
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10948
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-9.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Min),A,29.75
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (Max),A,64.88
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,45.12
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95981
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92447
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96139
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Min),A,66.75
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (Max),A,32.5
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Min),A,57.62
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,N Current (Max),A,133.5
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.88
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (Max),A,76.88
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Min),A,38.38
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (Max),A,79.88
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Min),A,89.12
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (Max),A,151.38
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.69
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95956
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60781
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97446
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (Max),A,42.62
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,28.62
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.31
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09084
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91128
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99539
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93011
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12721
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94113
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (Max),A,37.25
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-165.12
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.44
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-125.12
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.95383
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91424
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.03163
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-7.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Min),A,32.62
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (Max),A,86.88
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,56.38
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93881
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Min),A,90.12
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (Max),A,51.38
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,116.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Min),A,54.88
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,N Current (Max),A,133.75
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.25
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Min),A,41.75
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (Max),A,80.5
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Min),A,48.25
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (Max),A,114.62
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Min),A,91.62
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (Max),A,187.25
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.94
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89789
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6072
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97089
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (Max),A,37.38
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,45.38
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.44
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.03328
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95016
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
