Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,76.75
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.12
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90448
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14623
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86914
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-178.63
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-118.81
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.96213
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77633
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66174
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-7.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Min),A,30.5
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (Max),A,90.38
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,55.62
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94717
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95044
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (Max),A,43.5
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.5
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Min),A,44.38
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,N Current (Max),A,138.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.62
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Min),A,38.25
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (Max),A,118.12
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Min),A,44.5
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (Max),A,147.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Min),A,76.62
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (Max),A,158.38
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.5
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94745
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56704
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96585
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (Max),A,43.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,43.5
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19854
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99298
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.62
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90198
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2101
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86352
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-179.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-100.56
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.94177
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81244
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-6.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Min),A,42.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (Max),A,100.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,82.5
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.25
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96698
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9635
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90872
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Min),A,51.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.38
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Min),A,67.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,N Current (Max),A,122.38
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.25
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Min),A,33.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (Max),A,86.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Min),A,56.38
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (Max),A,143.75
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Min),A,110.62
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (Max),A,171.5
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-61.44
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.31
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92776
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74972
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97476
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (Max),A,35.5
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,47.75
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17479
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89178
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20638
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88904
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.25
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-168.06
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.5
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.85257
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.53783
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95889
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (Max),A,85.88
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,52.75
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97278
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95502
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92572
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Min),A,37.62
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (Max),A,23.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.25
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.38
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Min),A,54.12
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,N Current (Max),A,104.62
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.62
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Min),A,35.5
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (Max),A,83.75
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (Max),A,139.12
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Min),A,100.75
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (Max),A,155.75
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95215
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.71569
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96796
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (Max),A,45.38
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.12
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,40.88
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13323
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91971
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99518
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90909
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09398
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91318
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,11.06
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-107.69
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.42837
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.3698
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.64565
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (Max),A,57.88
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98135
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96588
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94449
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Min),A,49.25
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
