Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,N Current (Max),A,116.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.12
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Min),A,62.5
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (Max),A,121.88
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Min),A,46.75
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (Max),A,100.62
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (Max),A,147.25
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.06
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98486
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52059
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96771
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (Max),A,63.12
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,34.38
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,69.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,47.38
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-108.31
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14272
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93463
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (Max),A,21.75
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8956
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11019
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93344
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.87
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-89.75
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-82.63
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17931
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.50585
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60894
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (Max),A,49.75
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96332
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95102
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Min),A,59.62
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Min),A,52.38
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,N Current (Max),A,129.5
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.38
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Min),A,85.12
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (Max),A,136.12
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Min),A,39.62
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (Max),A,96.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Min),A,86.12
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (Max),A,167.12
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.63
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97998
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52654
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98413
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (Max),A,66.75
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,45.5
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,63.38
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,13.25
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,72.12
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.75
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14443
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89837
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99698
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,10.38
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,20.88
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92126
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0996
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93158
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-157.69
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.19
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.4519
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82861
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79361
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.12
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96085
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95023
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Min),A,74.25
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Min),A,60.38
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,N Current (Max),A,196.75
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.12
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Min),A,73.75
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (Max),A,152.25
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Min),A,48.5
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (Max),A,93.75
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Min),A,112.62
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (Max),A,180.5
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.38
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94534
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53301
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9819
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (Max),A,64.62
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,78.62
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.94
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30178
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97601
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.38
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-89.5
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97394
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2257
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (Max),A,59.62
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.38
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.33251
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65844
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85861
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (Max),A,58.38
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96735
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Min),A,98.88
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.38
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Min),A,88.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,N Current (Max),A,177.62
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,127.62
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Min),A,55.62
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (Max),A,154.62
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Min),A,49.12
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (Max),A,93.38
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Min),A,155.88
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (Max),A,243.62
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.25
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96652
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53106
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97488
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Min),A,29.12
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (Max),A,58.62
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,40.25
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,62.12
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26784
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98331
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99768
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (Max),A,23.5
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-107.69
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
