Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08223
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91452
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,31.38
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-161.75
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.12
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.66165
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.21251
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84463
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.5
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96103
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97455
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Min),A,117.75
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (Max),A,52.38
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Min),A,71.38
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,N Current (Max),A,192.38
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.88
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Min),A,66.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (Max),A,149.38
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Min),A,39.25
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (Max),A,85.38
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Min),A,114.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (Max),A,266.25
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.25
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96683
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53381
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98367
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Min),A,28.38
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (Max),A,74.62
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,44.88
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,62.88
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,83.5
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.38
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.19
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27047
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99484
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (Max),A,50.38
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94446
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24221
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95959
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (Max),A,36.88
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-168.38
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-77.88
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.03416
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.30605
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8316
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (Max),A,38.75
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89877
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Min),A,42.12
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Min),A,60.5
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,N Current (Max),A,125.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Min),A,81.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (Max),A,140.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Min),A,49.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (Max),A,104.5
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Min),A,101.88
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (Max),A,174.75
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.62
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97916
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53268
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98859
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Min),A,31.62
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (Max),A,73.25
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,49.75
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.25
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,68.75
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.25
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,87.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29543
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95785
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15639
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93777
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (Max),A,43.38
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.75
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-62.06
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.32692
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.56277
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88132
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (Max),A,49.38
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94726
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89328
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Min),A,41.25
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Min),A,59.25
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,N Current (Max),A,127.88
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.62
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Min),A,81.75
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (Max),A,150.75
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Min),A,65.62
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (Max),A,99.12
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Min),A,107.88
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (Max),A,199.12
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.75
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97513
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76474
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98996
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Min),A,35.75
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (Max),A,70.5
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,38.38
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,75.75
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,36.5
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,78.5
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,9.5
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34502
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98444
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9967
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,66.94
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14412
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92322
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (Max),A,48.25
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.62
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.94
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.44
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5584
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85403
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90692
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (Max),A,38.62
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.88
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95041
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93371
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,57.12
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Min),A,56.75
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,N Current (Max),A,147.12
