Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.12
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Min),A,97.5
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (Max),A,162.25
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Min),A,65.88
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (Max),A,117.38
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Min),A,117.75
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (Max),A,192.75
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96719
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65325
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99182
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Min),A,39.38
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (Max),A,72.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,52.62
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,34.12
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,42.25
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,86.75
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.38
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2918
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9585
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99683
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (Max),A,22.12
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.38
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,68.56
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.07637
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92096
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (Max),A,42.62
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85937
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8645
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89548
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (Max),A,35.62
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95285
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93585
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94675
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Min),A,64.12
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Min),A,77.12
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,N Current (Max),A,156.12
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.88
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Min),A,81.25
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (Max),A,136.75
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Min),A,55.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (Max),A,101.88
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Min),A,130.25
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (Max),A,223.25
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.88
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9722
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53426
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98578
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Min),A,39.88
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (Max),A,69.75
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,49.25
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.38
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.62
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,80.75
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.12
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.13
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28392
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87082
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99515
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,123.06
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97867
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06456
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90826
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (Max),A,57.25
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,32.88
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96124
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92172
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (Max),A,56.5
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92386
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93719
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94351
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Min),A,79.88
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Min),A,61.12
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,N Current (Max),A,159.75
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Min),A,99.38
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (Max),A,159.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Min),A,77.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (Max),A,126.62
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Min),A,137.12
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (Max),A,210.75
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.31
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9772
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55288
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97183
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Min),A,36.25
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (Max),A,60.38
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,48.38
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,60.25
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,36.75
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,64.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.81
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2126
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8873
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (Max),A,23.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.75
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.87
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90445
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12181
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89407
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (Max),A,33.62
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.62
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91177
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95828
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95804
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92953
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Min),A,38.88
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.88
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Min),A,55.75
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,N Current (Max),A,122.62
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.25
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Min),A,105.75
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (Max),A,151.5
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Min),A,74.38
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (Max),A,143.75
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Min),A,111.5
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (Max),A,179.75
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.69
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97964
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84335
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98145
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (Max),A,57.5
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,42.38
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,55.62
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.88
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,36.88
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,64.62
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.75
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27584
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93594
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99631
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.56
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.94
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93866
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23687
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9191
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (Max),A,36.75
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
