Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98929
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97601
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87936
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (Max),A,103.25
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,50.88
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.25
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94827
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97617
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Min),A,72.12
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,N Current (Max),A,126.75
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.88
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Min),A,103.12
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (Max),A,201.62
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Min),A,82.12
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (Max),A,194.5
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Min),A,140.62
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (Max),A,210.38
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98544
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99619
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98071
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (Max),A,59.5
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,43.12
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,62.25
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.75
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,66.38
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.69
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.69
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19011
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92105
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96527
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (Max),A,23.5
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.31
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90298
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26116
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92569
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (Max),A,35.62
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98636
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90228
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (Max),A,94.62
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,55.5
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93933
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Min),A,62.38
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Min),A,52.5
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,N Current (Max),A,121.75
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.88
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Min),A,95.25
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (Max),A,161.75
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Min),A,101.25
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (Max),A,224.38
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Min),A,149.5
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (Max),A,206.25
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97748
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82889
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98672
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Min),A,32.12
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (Max),A,71.88
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,49.88
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,75.38
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,40.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,74.38
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-66.31
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23113
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87366
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (Max),A,42.62
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.25
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8743
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2672
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86441
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91278
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (Max),A,48.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.88
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.38
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95621
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94061
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97122
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Min),A,77.12
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.38
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.75
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Min),A,51.88
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,N Current (Max),A,159.5
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.88
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Min),A,82.12
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (Max),A,145.5
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Min),A,88.25
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (Max),A,163.62
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Min),A,123.12
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (Max),A,250.38
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.63
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95541
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86441
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98367
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Min),A,29.62
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (Max),A,59.5
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,43.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,73.88
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.25
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35842
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98383
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99597
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (Max),A,48.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.38
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.25
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97009
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14162
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88321
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96338
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9747
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91958
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (Max),A,74.62
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,111.62
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97751
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89621
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95944
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Min),A,53.25
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,N Current (Max),A,152.5
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.25
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Min),A,101.25
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (Max),A,154.5
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Min),A,75.5
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (Max),A,149.62
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Min),A,127.38
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (Max),A,257.62
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T07:30:00.000+00:00,ambient,,Temperature,C,0.0
