Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.25
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96094
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90201
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98587
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (Max),A,58.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,42.38
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,57.38
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,19.12
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,67.62
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.69
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19637
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97168
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93341
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92621
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24096
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92779
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95206
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91931
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Min),A,37.12
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (Max),A,82.5
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,118.75
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93445
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95178
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Min),A,706.25
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,748.62
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,233.55
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Min),A,53.38
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,N Current (Max),A,705.88
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (Max),A,150.5
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Min),A,95.25
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (Max),A,175.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Min),A,140.38
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (Max),A,803.38
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.75
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94296
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78958
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98389
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Min),A,31.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (Max),A,61.75
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,45.5
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.62
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,40.75
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,69.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-87.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11312
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97995
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83258
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (Max),A,20.75
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.94
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9389
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29485
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89487
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (Max),A,54.62
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,29.88
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91839
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94119
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Min),A,41.38
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (Max),A,94.5
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,67.5
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,70.12
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.62
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95666
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9335
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95059
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Min),A,40.38
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Min),A,50.38
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,N Current (Max),A,109.25
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.38
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Min),A,66.25
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (Max),A,122.5
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Min),A,108.75
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (Max),A,168.88
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Min),A,128.62
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (Max),A,203.88
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.87
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9642
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78543
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.979
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (Max),A,57.5
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,44.38
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,41.75
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,70.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.31
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13555
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86938
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.12
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-81.37
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87842
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23769
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83554
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90863
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91199
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Min),A,44.88
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (Max),A,99.62
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,66.88
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90054
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95953
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94803
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Min),A,48.75
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Min),A,44.38
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,N Current (Max),A,87.75
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.75
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Min),A,66.38
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (Max),A,115.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Min),A,104.38
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (Max),A,175.75
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Min),A,108.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (Max),A,168.25
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95657
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78692
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97314
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (Max),A,50.38
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,39.62
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,61.38
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.07
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.10695
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95145
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90539
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.19
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85931
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21898
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85458
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
