Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90564
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93161
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Min),A,34.62
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (Max),A,92.88
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,62.25
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89136
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91019
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92297
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Min),A,40.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,252.98
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,255.61
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,255.02
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Min),A,44.62
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,N Current (Max),A,93.38
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Min),A,60.25
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (Max),A,114.88
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Min),A,89.88
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (Max),A,146.25
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Min),A,96.5
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (Max),A,156.62
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.37
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96936
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78924
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97238
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Min),A,30.75
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (Max),A,47.38
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.12
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.38
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.19
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21624
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98294
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96262
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.38
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.5
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81039
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26607
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83102
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92697
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97794
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (Max),A,50.88
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.75
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91836
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92056
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91015
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Min),A,32.38
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Min),A,53.38
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,N Current (Max),A,99.25
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Min),A,65.62
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (Max),A,112.75
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Min),A,75.25
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (Max),A,137.12
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Min),A,121.25
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (Max),A,188.75
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97354
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78805
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96594
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Min),A,32.62
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,34.25
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.62
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20339
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96579
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.06
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.63
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.5
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79358
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34685
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86099
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93478
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (Max),A,57.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87762
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89981
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88052
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Min),A,34.75
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Min),A,44.12
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,N Current (Max),A,110.25
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Min),A,63.5
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (Max),A,103.12
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Min),A,96.75
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (Max),A,130.38
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.12
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Min),A,122.5
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (Max),A,185.88
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.75
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95831
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7984
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97031
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Min),A,26.5
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (Max),A,48.25
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.12
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.88
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-75.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2936
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99503
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (Max),A,49.38
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,35.12
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.81
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7951
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32656
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92474
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (Max),A,48.25
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,30.75
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94107
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98471
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (Max),A,121.62
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82077
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91446
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83386
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Min),A,37.62
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Min),A,55.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,N Current (Max),A,223.38
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,125.88
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Min),A,64.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (Max),A,104.62
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Min),A,77.75
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (Max),A,129.75
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Min),A,148.88
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (Max),A,304.62
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95724
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87201
