Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97687
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (Max),A,65.5
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.5
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,73.75
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2622
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99576
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87597
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84463
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28814
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66943
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94266
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94412
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93478
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (Max),A,40.62
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.69
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83166
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94354
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83377
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Min),A,133.75
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Min),A,38.75
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,N Current (Max),A,139.62
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.75
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (Max),A,113.75
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Min),A,75.5
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (Max),A,125.62
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Min),A,80.25
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (Max),A,179.25
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9631
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80261
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99167
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (Max),A,64.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,54.62
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,79.12
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.62
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.19
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.31
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24846
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99658
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87427
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (Max),A,27.75
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.69
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.38
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.06
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88064
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25243
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76104
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (Max),A,25.5
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9436
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93088
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86514
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84659
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97131
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84289
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Min),A,33.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,39.88
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Min),A,39.25
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,N Current (Max),A,84.88
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.12
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Min),A,62.62
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (Max),A,97.75
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Min),A,84.75
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (Max),A,112.62
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Min),A,87.75
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (Max),A,156.38
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91769
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78018
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98859
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (Max),A,71.62
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,52.75
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,84.62
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23766
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92367
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86334
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25515
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74456
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92676
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93979
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87613
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.75
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79586
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91684
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77948
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Min),A,146.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (Max),A,16.88
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,147.12
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Min),A,37.25
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,N Current (Max),A,136.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.62
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Min),A,46.12
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (Max),A,82.62
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Min),A,73.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (Max),A,120.12
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Min),A,71.62
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (Max),A,171.25
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.88
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9469
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78073
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9809
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (Max),A,61.12
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,40.25
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,31.25
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,72.88
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2166
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98938
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78466
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (Max),A,34.88
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.56
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.88
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76663
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25588
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66546
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.94
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89395
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93884
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88644
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
