Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.19
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76605
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89059
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80978
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Min),A,128.75
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (Max),A,16.12
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Min),A,36.75
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,N Current (Max),A,117.5
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.62
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Min),A,55.12
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (Max),A,72.75
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Min),A,72.5
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (Max),A,102.5
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Min),A,69.25
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (Max),A,131.25
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93466
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77624
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94781
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,21.75
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,31.25
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.37
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20311
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99191
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73794
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.94
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80273
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27871
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71658
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91064
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92654
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89239
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.12
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.62
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.56
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.31
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76791
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90024
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75589
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Min),A,28.88
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (Max),A,13.5
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Min),A,36.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,N Current (Max),A,85.62
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.88
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (Max),A,70.12
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Min),A,72.12
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (Max),A,104.88
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Min),A,67.88
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (Max),A,89.5
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95962
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77633
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91995
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.69
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18694
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88498
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.13
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.07
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83395
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30761
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69641
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9209
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95328
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90866
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (Max),A,42.25
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.37
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79858
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88251
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80401
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Min),A,45.12
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.88
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Min),A,37.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,N Current (Max),A,119.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Min),A,55.88
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (Max),A,71.25
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Min),A,74.38
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (Max),A,115.88
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Min),A,69.75
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (Max),A,103.25
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9653
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77655
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94302
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (Max),A,62.75
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,73.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.06
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20116
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74047
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.62
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.38
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84851
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28719
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60623
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94452
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96539
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89496
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (Max),A,51.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.88
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.37
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.31
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75589
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93072
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79046
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (Max),A,17.38
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Min),A,36.5
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,N Current (Max),A,119.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.88
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Min),A,54.62
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (Max),A,77.25
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Min),A,86.75
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (Max),A,138.12
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Min),A,67.12
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (Max),A,135.12
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9375
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80941
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98975
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Min),A,18.38
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (Max),A,64.12
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,53.12
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
