Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,75.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23738
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64486
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7969
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22875
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64404
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92477
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96896
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91775
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (Max),A,42.38
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.5
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73498
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98303
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85342
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Min),A,67.25
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Min),A,47.62
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,N Current (Max),A,116.38
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.25
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Min),A,51.88
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (Max),A,74.38
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Min),A,116.25
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (Max),A,140.88
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Min),A,82.75
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (Max),A,188.5
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.44
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94952
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87008
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98917
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (Max),A,65.25
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,50.62
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.5
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,77.5
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.88
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.69
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.69
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27471
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99185
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84338
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-57.13
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.56
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83673
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24504
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60711
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (Max),A,19.12
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93542
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96515
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90158
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (Max),A,51.5
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.25
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78994
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Min),A,81.25
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (Max),A,60.25
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Min),A,70.5
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,N Current (Max),A,130.25
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,101.62
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Min),A,55.38
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (Max),A,69.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Min),A,115.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (Max),A,144.5
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Min),A,135.38
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (Max),A,201.75
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.94
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96204
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84921
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96967
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (Max),A,54.38
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,13.88
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,63.5
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.69
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26183
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61041
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (Max),A,28.75
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.75
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.62
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86157
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25591
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58212
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (Max),A,18.62
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88028
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96371
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90805
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (Max),A,47.75
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85245
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96902
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Min),A,83.25
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (Max),A,54.75
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.5
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,N Current (Max),A,122.25
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Min),A,54.75
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (Max),A,78.25
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Min),A,116.25
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (Max),A,152.75
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Min),A,79.75
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (Max),A,197.88
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.69
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92953
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78454
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91382
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (Max),A,28.75
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,20.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.38
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.88
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,30.5
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.19
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23192
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99423
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64764
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.44
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86505
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27242
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67245
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8587
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94241
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86227
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (Max),A,50.12
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
