Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85892
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97983
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97073
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Min),A,66.88
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (Max),A,48.75
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.88
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.75
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Min),A,52.38
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,N Current (Max),A,98.12
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.62
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Min),A,47.75
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Min),A,103.25
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (Max),A,142.88
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Min),A,93.25
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (Max),A,145.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.13
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94784
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77478
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94852
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.5
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23363
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99252
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83771
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.38
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.63
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.62
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82571
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26683
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68286
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (Max),A,21.5
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87872
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96054
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89981
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83969
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Min),A,68.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (Max),A,44.88
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Min),A,49.38
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,N Current (Max),A,91.25
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.12
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Min),A,53.25
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (Max),A,81.25
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Min),A,112.25
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (Max),A,147.88
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Min),A,112.38
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (Max),A,143.25
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.87
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95462
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77414
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93951
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (Max),A,56.5
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,24.62
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,64.75
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.5
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21761
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72906
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,20.75
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.12
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.13
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6766
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27068
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6466
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (Max),A,17.12
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.12
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.62
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89377
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96341
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89068
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (Max),A,65.75
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.811
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98456
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Min),A,60.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (Max),A,41.88
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Min),A,43.5
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,N Current (Max),A,146.62
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.75
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Min),A,43.62
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (Max),A,78.62
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Min),A,114.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (Max),A,164.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Min),A,105.12
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (Max),A,159.75
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.37
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91849
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77829
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98294
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (Max),A,70.88
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,53.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.38
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,82.75
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-80.63
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.5
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2256
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82617
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.38
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.75
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-46.38
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.62
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72793
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22145
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68826
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (Max),A,16.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82635
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96768
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93304
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (Max),A,60.25
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,37.38
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.75
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79327
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98541
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Min),A,73.75
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.5
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Min),A,57.88
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,N Current (Max),A,169.75
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.38
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Min),A,43.75
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (Max),A,74.38
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Min),A,114.88
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (Max),A,155.88
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Min),A,113.62
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (Max),A,189.62
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.81
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9476
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79983
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98492
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (Max),A,75.75
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,62.5
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,36.62
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,88.75
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.62
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.44
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
