Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23738
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92352
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.06
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81704
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19582
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75915
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81683
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96817
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92975
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (Max),A,52.88
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.19
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75393
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96036
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Min),A,61.12
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.39
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.2
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Min),A,59.25
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,N Current (Max),A,145.62
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,101.75
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Min),A,51.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (Max),A,81.62
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Min),A,114.62
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (Max),A,140.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Min),A,131.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (Max),A,193.62
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.5
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9545
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87332
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98172
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (Max),A,77.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,59.5
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,29.25
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,87.5
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.62
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.94
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20482
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99374
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80111
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.81
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.13
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.19
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79358
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31533
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92004
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80923
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89905
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (Max),A,59.5
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,38.38
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74701
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96371
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Min),A,75.38
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (Max),A,52.25
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Min),A,65.38
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,N Current (Max),A,184.38
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,123.88
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Min),A,48.75
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (Max),A,71.75
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Min),A,115.12
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (Max),A,144.75
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Min),A,121.75
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (Max),A,245.75
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95297
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77746
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97064
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (Max),A,67.25
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,47.5
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,79.25
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,42.81
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17754
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99716
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66287
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.5
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,3.75
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.44
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.25
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82086
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32531
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9172
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (Max),A,46.75
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81366
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96118
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89337
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Min),A,26.75
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (Max),A,54.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.19
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71112
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Min),A,71.75
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (Max),A,54.25
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.23
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Min),A,61.25
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,N Current (Max),A,148.5
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Min),A,49.62
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (Max),A,72.38
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Min),A,115.5
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (Max),A,143.12
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Min),A,128.75
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (Max),A,228.25
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.12
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94043
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77523
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98035
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Min),A,29.62
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (Max),A,70.38
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,58.38
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,31.5
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,81.38
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.25
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.38
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2286
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69268
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.37
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-52.69
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8266
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22582
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77649
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (Max),A,14.38
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84543
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91983
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Min),A,31.38
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (Max),A,60.38
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.62
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.19
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7933
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
