Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Min),A,82.12
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (Max),A,53.75
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.19
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Min),A,74.62
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,N Current (Max),A,181.5
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,109.75
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Min),A,43.62
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (Max),A,72.88
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Min),A,116.25
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (Max),A,155.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Min),A,142.12
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (Max),A,212.25
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.5
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94687
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7752
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97504
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (Max),A,63.62
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,48.12
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,73.88
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.12
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.31
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.69
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24135
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6961
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Min),A,19.62
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.5
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.69
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83127
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23247
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61978
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87979
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93646
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,38.38
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,80.38
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.06
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81827
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98224
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97266
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Min),A,88.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (Max),A,57.38
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.5
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Min),A,74.88
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,N Current (Max),A,165.88
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,103.62
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Min),A,50.62
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (Max),A,75.88
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Min),A,115.12
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (Max),A,154.5
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Min),A,138.62
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (Max),A,207.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96399
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77566
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97845
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (Max),A,64.75
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,53.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,74.38
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.25
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.25
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21358
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.63714
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (Max),A,30.12
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.38
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.31
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.31
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80233
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24163
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65637
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90854
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91135
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (Max),A,69.5
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.12
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81402
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Min),A,90.12
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (Max),A,61.25
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.75
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,102.5
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.38
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Min),A,70.62
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,N Current (Max),A,143.5
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.75
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Min),A,51.25
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (Max),A,77.5
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Min),A,126.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (Max),A,164.88
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Min),A,143.5
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (Max),A,203.38
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.37
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97168
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77542
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97995
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Min),A,28.25
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (Max),A,67.5
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,53.25
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,50.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,82.12
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.44
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2238
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74685
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.38
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.19
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-54.44
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.37
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76593
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24245
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66455
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86658
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90222
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Min),A,34.88
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (Max),A,75.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,52.62
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.06
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81231
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97699
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Min),A,86.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (Max),A,69.12
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.5
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.38
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Min),A,77.12
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,N Current (Max),A,127.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,104.25
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Min),A,57.5
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (Max),A,80.62
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Min),A,126.62
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (Max),A,168.25
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Min),A,144.75
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (Max),A,213.38
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.38
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.56
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97421
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7897
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9812
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Min),A,30.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (Max),A,67.75
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,56.62
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,81.38
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2351
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84604
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
